Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.31
924627,Cannon Street Local,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
924627,Cannon Street Local,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.95
924627,Cannon Street Local,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,133.79
924627,Cannon Street Local,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,104.59
924627,Cannon Street Local,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,126.91
924627,Cannon Street Local,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
924627,Cannon Street Local,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,550.3
924627,Cannon Street Local,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
924627,Cannon Street Local,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,518.0
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.38
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.53
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.41
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,6,N Current (RMS),A,46.8
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.3
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.9
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,50.44
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.89
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.91
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,48.4
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,206.9
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,150.9
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.2
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.91
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.03
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.52
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.44
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.82
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.29
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.46
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.03
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.45
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,69.4
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.8
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,35.5
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.44
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,139.01
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,108.15
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,134.31
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,570.7
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,442.0
924627,Cannon Street Local,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,547.9
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.24
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.16
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.97
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,6,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.7
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.5
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,53.29
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.69
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.03
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,48.9
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,218.4
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,149.8
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,171.5
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.98
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.2
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.8
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.56
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.68
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.6
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.26
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.51
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.44
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.96
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.73
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.18
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,77.5
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.1
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,168.6
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,35.6
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,149.46
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,124.06
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,140.95
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,612.9
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,506.5
924627,Cannon Street Local,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,574.6
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.95
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.66
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.62
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,6,N Current (RMS),A,46.8
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.8
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.64
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,52.29
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.99
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.3
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,53.3
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,213.8
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,142.3
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,200.8
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.18
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.76
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,103.9
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.4
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.24
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.12
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.44
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.52
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.69
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.8
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.1
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.28
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.22
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.59
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.43
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.3
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.9
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,35.6
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,145.08
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,118.52
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,147.89
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,594.0
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,482.5
924627,Cannon Street Local,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,602.9
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.22
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.6
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,6,N Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.7
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.5
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,56.82
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.88
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.96
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,63.8
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,232.1
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,133.7
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,187.1
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.34
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.19
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.3
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.75
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.69
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.88
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.51
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.82
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.53
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.3
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.1
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.14
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.14
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.84
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.18
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,75.2
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.4
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,35.8
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.12
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,153.04
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,110.72
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,150.57
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,162.9
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,626.6
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,450.3
924627,Cannon Street Local,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,612.6
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.8
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.08
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.11
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,6,N Current (RMS),A,53.3
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.4
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,111.3
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.3
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,55.19
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.74
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.48
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,51.8
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,226.6
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.2
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,194.2
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.18
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.4
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.62
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.8
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.25
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.47
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.58
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.72
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,189.5
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.6
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.2
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.4
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.08
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.88
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,80.6
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,163.5
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,35.8
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.56
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.75
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,171.72
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,114.4
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,163.59
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,201.1
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,705.2
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,467.0
924627,Cannon Street Local,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,667.4
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.14
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.15
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,6,N Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.4
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,55.79
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.99
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.15
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,229.6
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,147.0
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,172.3
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.03
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,46.7
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.8
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.64
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.83
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.16
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.75
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.32
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.91
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,191.1
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.3
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.86
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.41
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.44
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,77.1
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,146.2
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,162.2
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,35.8
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.3
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,177.12
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,116.35
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,156.97
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,199.1
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,728.7
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,475.9
924627,Cannon Street Local,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,641.7
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.85
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.33
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.4
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,6,N Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.8
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,59.31
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.69
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.79
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,243.1
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,157.8
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,178.7
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.76
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.77
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.12
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.2
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.24
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.78
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.76
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,192.8
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.3
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.1
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.03
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.14
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.43
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,72.3
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.0
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,158.0
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,35.9
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.05
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.04
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,180.3
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,117.74
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,157.14
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,202.6
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,739.8
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,480.4
924627,Cannon Street Local,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,640.6
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.62
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.34
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.79
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,6,N Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.0
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.1
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,49.71
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.44
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.16
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,44.5
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,203.3
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,148.2
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,179.9
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.3
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.74
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,65.1
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.7
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.58
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.95
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.62
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.34
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.14
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.75
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,197.0
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.3
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.08
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.28
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.41
