Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,76.2
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.4
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.4
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,35.9
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.51
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,173.25
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,113.05
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,170.86
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,226.6
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,708.4
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,460.7
924627,Cannon Street Local,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,695.2
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.24
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.97
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.7
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,6,N Current (RMS),A,38.3
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.7
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.1
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.5
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.39
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,52.12
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.84
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,47.47
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,42.8
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,214.2
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,162.4
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,194.4
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.37
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.32
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.41
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.45
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.96
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.11
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.5
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,195.8
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.4
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,164.1
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.6
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.7
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.87
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,180.1
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,35.9
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.73
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.72
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,167.38
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,126.23
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,170.6
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,184.5
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,686.9
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,514.4
924627,Cannon Street Local,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,696.6
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.84
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.06
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.43
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,6,N Current (RMS),A,50.6
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,115.9
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,104.1
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,55.35
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.21
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.84
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,43.1
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,227.3
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,171.9
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,207.5
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.82
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.13
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.14
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.13
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.23
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.33
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.32
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.62
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.44
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,197.2
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.6
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.9
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.32
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.3
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.98
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.01
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,97.1
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.6
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,184.5
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,35.9
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.35
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.07
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,177.63
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,134.0
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,174.87
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,180.7
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,728.6
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,545.6
924627,Cannon Street Local,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,713.1
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.95
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.97
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.52
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,6,N Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.0
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.9
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,68.62
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.54
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.16
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,60.8
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,280.5
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,188.8
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,192.2
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.85
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.79
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.85
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.88
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.05
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.49
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,46.3
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,203.2
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.2
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.9
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.07
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.85
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,118.7
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,203.3
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,35.9
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,178.45
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,129.96
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,170.46
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,180.8
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,730.9
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,528.9
924627,Cannon Street Local,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,694.7
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.99
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.07
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.34
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,6,N Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.4
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,103.6
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,66.72
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.22
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.39
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,55.8
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,274.0
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,188.4
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,198.2
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.51
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.83
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.32
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.06
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.81
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.98
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.79
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,199.7
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.7
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.8
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.64
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.42
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.65
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,106.3
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,191.2
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,35.9
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.13
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,176.0
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,129.91
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,175.45
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,185.6
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,723.3
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,530.4
924627,Cannon Street Local,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,717.4
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.48
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.88
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.72
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.7
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.33
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,62.72
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.11
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.18
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,256.5
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,178.8
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,195.8
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.93
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.44
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.0
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.42
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.15
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.83
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.26
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.18
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.29
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,201.0
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.8
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.9
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.23
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.33
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.93
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,99.7
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,195.5
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,35.9
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.75
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.28
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,177.72
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,140.5
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,172.56
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,161.8
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,727.1
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,570.5
924627,Cannon Street Local,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,702.1
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.59
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.61
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.12
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,6,N Current (RMS),A,45.5
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,99.3
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.82
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,62.16
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.38
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,49.03
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,60.1
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,256.3
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,177.2
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,200.6
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.06
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.97
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,47.6
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.4
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.52
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.64
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.66
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.93
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.66
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.72
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,204.9
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.3
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.2
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.05
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.83
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.16
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,51.26
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,100.1
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,209.6
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,35.8
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.55
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.3
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.99
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,182.56
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,147.78
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,177.38
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,157.4
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,751.5
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,603.0
924627,Cannon Street Local,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,724.9
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.98
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.51
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.03
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,6,N Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.3
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.11
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,67.35
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.42
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.67
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,276.8
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,177.7
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,203.8
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.06
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.5
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.65
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.12
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.21
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.3
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.81
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.97
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,202.2
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,160.7
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.9
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.58
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.21
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.51
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.96
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,94.7
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.1
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,200.7
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,35.8
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.46
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.92
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,179.9
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,150.24
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,174.25
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,740.9
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,613.3
924627,Cannon Street Local,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,712.3
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.06
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.19
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.66
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,6,N Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.2
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.5
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.91
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,68.02
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,53.72
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,49.01
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,54.4
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,280.1
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,220.5
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,200.9
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.67
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.91
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.97
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.38
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.86
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.17
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.72
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.91
