Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.32
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,199.8
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.0
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.7
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.16
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.95
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.11
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.74
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,96.8
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.4
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,208.2
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,35.7
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.19
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,181.43
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,157.84
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,185.69
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,746.8
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,644.3
924627,Cannon Street Local,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,758.6
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.1
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.3
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.72
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,6,N Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.23
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,67.41
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,64.3
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.23
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,280.8
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,265.5
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,191.3
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.1
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.18
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,52.5
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.3
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.55
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.92
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.15
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.33
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.97
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.87
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,212.2
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,159.1
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.7
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.2
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.53
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.31
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,108.4
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.0
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,212.6
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,35.6
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.22
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.6
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,183.44
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,171.27
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,174.23
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,763.9
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,707.2
924627,Cannon Street Local,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,719.8
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.19
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.4
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.99
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,6,N Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.9
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.8
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.88
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.23
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,63.79
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,64.2
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.59
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,260.6
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,260.6
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,202.1
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.38
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.65
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.23
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.35
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.27
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.6
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.35
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.28
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.76
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,216.9
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.5
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,180.5
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.66
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.05
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.29
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,52.3
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,111.3
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.2
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,214.0
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,35.6
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.22
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,178.77
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,165.83
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,184.87
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,730.8
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,672.0
924627,Cannon Street Local,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,750.0
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.32
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.84
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.7
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,6,N Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.55
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,56.42
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,63.86
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.49
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,232.1
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,259.3
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,217.5
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.31
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.51
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.82
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.75
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.44
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.37
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.74
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.96
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.79
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.87
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,212.4
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.0
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.5
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.62
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.96
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.57
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.94
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,114.1
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,220.7
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,35.5
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.61
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.08
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,175.16
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,165.88
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,191.74
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,167.5
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,720.4
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,675.0
924627,Cannon Street Local,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,781.4
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.64
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.57
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.05
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,6,N Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,102.7
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.91
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,64.43
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,62.7
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.21
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,264.7
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,254.2
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,217.3
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.77
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.38
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.14
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.58
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.97
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.25
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.11
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.28
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.51
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.8
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.8
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.9
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.46
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.89
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.92
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.61
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,106.4
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,195.7
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,35.5
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.19
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.98
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,176.45
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,159.61
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,177.73
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,725.3
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,648.3
924627,Cannon Street Local,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,724.1
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.01
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.72
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.5
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,6,N Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,66.7
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,104.8
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.94
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,61.85
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,66.69
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.32
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,255.8
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,272.8
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,206.5
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.12
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.26
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.6
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.6
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.8
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.17
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.85
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.51
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,185.5
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.4
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,154.1
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.77
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.91
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.41
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.84
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,79.8
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,168.0
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,35.5
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.36
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,174.89
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,160.94
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,165.42
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,724.1
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,659.4
924627,Cannon Street Local,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,678.5
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.21
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.48
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.44
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,6,N Current (RMS),A,56.8
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.4
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.4
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,121.2
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.38
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.92
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,62.42
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,67.4
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.0
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,48.5
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,258.8
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,275.3
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,193.2
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.38
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.12
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,53.6
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.1
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.26
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.19
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.83
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.19
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.34
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.94
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.2
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.1
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.1
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.57
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.1
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.85
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.12
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,107.0
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,186.0
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,35.4
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.1
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,168.3
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,157.19
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,168.05
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,696.6
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,643.4
924627,Cannon Street Local,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,689.5
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.74
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.66
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,30.18
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,6,N Current (RMS),A,51.8
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.3
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.7
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,123.6
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.63
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.51
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,65.31
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,69.01
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.47
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,47.3
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,270.3
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,281.0
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,203.1
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.86
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.35
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.0
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.7
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.97
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.09
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.13
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.83
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.71
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,181.6
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.1
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.9
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.62
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.12
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.17
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.81
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,120.0
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,212.5
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,35.3
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.72
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,179.16
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,168.03
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,179.15
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,148.8
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,740.1
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,685.2
924627,Cannon Street Local,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,733.0
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.53
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.02
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.32
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,6,N Current (RMS),A,55.3
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.4
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,124.3
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.37
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,59.25
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,71.71
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.93
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,54.0
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,245.7
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,291.5
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,204.3
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.48
