Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.16
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,66.1
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,150.5
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.58
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.32
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.74
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.42
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.92
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.78
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,178.6
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,133.8
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.7
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.64
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.66
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.49
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.15
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,104.5
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.2
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,209.9
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,35.2
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.65
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,178.34
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,173.29
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,177.4
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,734.9
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,704.9
924627,Cannon Street Local,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,724.6
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.73
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.94
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.52
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,6,N Current (RMS),A,40.1
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.1
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.2
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.61
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.54
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,69.15
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,73.22
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.43
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,58.1
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,284.9
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,298.9
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,210.8
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.4
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.83
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,60.7
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.2
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.61
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.36
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.64
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.04
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.65
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.6
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.22
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.51
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.41
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.05
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,100.6
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,200.9
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,35.1
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.72
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,185.82
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,168.41
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,174.56
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,766.0
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,686.4
924627,Cannon Street Local,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,711.9
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.37
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.55
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.58
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,6,N Current (RMS),A,54.6
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,118.1
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.3
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.39
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,71.34
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,70.29
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.34
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,294.9
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,287.5
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,190.7
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.29
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.89
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,58.8
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,138.4
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.9
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.6
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.94
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.57
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.1
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.49
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,195.6
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.0
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.5
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.39
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.86
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.95
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,53.68
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,78.9
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,165.8
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.9
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,220.7
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,35.0
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.29
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,202.43
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,172.79
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,180.67
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,837.3
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,707.6
924627,Cannon Street Local,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,739.4
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.65
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.78
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.69
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.12
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,6,N Current (RMS),A,46.8
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.8
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.53
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.98
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,66.44
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,65.68
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.28
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,51.6
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,275.4
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,268.7
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,203.1
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.99
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,59.4
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,145.1
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.79
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.4
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.59
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.52
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.2
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.69
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.7
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,199.7
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.4
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.4
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.68
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.34
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.78
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,54.75
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,88.2
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.8
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,138.9
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,225.4
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,34.8
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.31
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.75
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,197.07
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,170.99
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,184.99
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,815.5
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,699.4
924627,Cannon Street Local,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,757.9
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.35
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.61
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.24
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,6,N Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.8
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.8
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,129.0
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.43
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.59
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,72.51
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,67.24
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,46.24
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,69.9
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,300.7
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,276.1
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,191.0
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.99
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.84
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,60.6
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.7
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.79
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.16
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.49
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.21
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.1
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.1
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,194.9
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.3
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.7
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.22
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.29
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.26
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,60.63
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,115.8
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.6
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.7
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,250.0
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,34.7
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,199.35
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,169.05
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,187.39
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,825.8
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,694.0
924627,Cannon Street Local,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,769.5
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.5
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.59
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.46
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,6,N Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,109.2
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.78
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.46
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,78.28
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,68.85
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.55
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,71.8
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,325.3
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,282.5
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,196.0
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.11
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.85
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,66.7
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.2
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.2
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.16
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.44
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.53
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.01
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.47
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.07
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,194.5
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.9
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.5
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.58
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.64
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.89
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,56.5
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,115.0
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.4
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,233.0
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,34.6
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.74
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,200.54
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,168.65
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,186.53
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.9
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,833.0
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,693.3
924627,Cannon Street Local,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,766.3
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.27
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.91
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.31
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,6,N Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.9
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,113.2
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.99
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,70.94
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,58.03
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.64
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,295.8
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,239.1
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,192.7
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.99
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,65.8
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.2
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.48
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.25
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.65
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.35
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.34
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.6
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,212.6
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.8
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.21
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.8
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.74
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.06
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,104.7
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.7
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,211.3
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,34.5
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.05
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.07
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,192.36
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,151.48
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,173.81
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,165.2
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,801.6
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,624.4
924627,Cannon Street Local,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,717.1
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.06
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.9
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.62
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,6,N Current (RMS),A,63.1
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.1
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,131.0
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.88
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,70.44
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,60.89
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.45
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,293.0
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,251.0
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,188.7
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.24
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,67.0
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.9
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.61
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.17
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.88
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.05
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.07
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.25
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,202.8
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.5
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.7
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.37
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.77
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.24
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.06
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,102.3
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.0
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,207.6
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,34.3
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.05
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.15
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,195.56
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,150.05
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,177.67
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,174.1
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,813.9
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,620.2
924627,Cannon Street Local,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,733.6
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.5
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.01
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.66
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,33.92
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,6,N Current (RMS),A,67.6
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.7
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,140.6
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.18
