Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,70.55
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,63.85
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.36
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,54.8
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,293.1
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,262.8
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,221.9
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.96
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.39
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,51.5
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.6
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.47
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.67
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.98
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.88
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.45
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,202.3
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.4
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.5
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.53
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.33
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.91
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,105.4
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.2
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,202.5
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,34.1
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.02
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,196.84
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,157.75
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,187.89
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,174.1
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,816.7
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,649.5
924627,Cannon Street Local,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,775.0
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.23
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.09
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,32.76
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,6,N Current (RMS),A,64.3
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.8
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,135.9
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.75
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,76.08
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,62.99
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.17
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,73.8
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,315.7
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,259.7
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,220.8
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.54
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.13
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,60.4
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.0
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.3
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.71
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.08
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.95
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.21
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.83
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.22
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,211.4
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.3
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,164.6
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.77
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.55
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.76
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,116.0
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,218.5
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,201.6
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,161.21
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,188.85
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.2
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,837.4
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,663.7
924627,Cannon Street Local,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,777.9
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.8
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.41
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.89
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,6,N Current (RMS),A,61.1
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,67.4
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,131.1
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.24
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.75
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,80.23
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,61.54
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.58
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,82.8
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,331.2
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,251.7
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,208.9
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.1
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.63
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,55.4
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.1
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.63
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.16
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.44
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.75
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.22
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.68
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,208.8
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,150.4
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.6
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.66
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.36
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,56.68
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,129.1
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,233.2
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,33.8
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.18
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,205.24
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,164.37
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,190.09
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,167.0
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,848.3
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,672.4
924627,Cannon Street Local,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,778.8
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.8
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.21
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.37
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,6,N Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,109.0
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.13
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,76.37
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,62.95
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.49
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,77.2
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,315.8
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,258.0
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,205.1
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.89
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.23
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.09
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.7
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.7
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.53
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.07
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.83
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.04
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.82
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.39
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,197.8
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.9
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.9
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.85
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.87
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.31
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,57.63
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,137.7
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,236.9
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,33.6
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,191.97
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,165.53
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,191.98
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,794.3
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,678.5
924627,Cannon Street Local,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,786.8
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.8
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.84
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.4
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,6,N Current (RMS),A,57.1
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.1
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,125.1
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.59
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,75.53
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,66.77
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.07
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,78.9
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,312.6
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,274.3
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,195.3
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.71
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.69
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.9
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.7
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.57
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.4
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.91
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.61
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,195.2
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.7
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,162.1
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.38
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.43
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,58.12
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,133.1
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,239.5
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,33.4
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,198.8
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,167.64
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,191.14
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,822.9
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,688.7
924627,Cannon Street Local,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,785.1
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.4
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.53
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,34.1
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,6,N Current (RMS),A,74.3
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,140.0
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.5
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,83.3
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,62.83
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.36
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,344.4
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,257.8
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,212.5
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.42
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.29
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.34
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.93
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.98
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.52
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.49
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,197.7
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.7
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.49
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.64
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.69
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.42
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,108.0
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,216.1
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,33.3
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.36
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,195.74
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,165.85
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,189.73
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,810.2
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,680.9
924627,Cannon Street Local,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,779.4
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.71
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.69
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.23
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,6,N Current (RMS),A,65.8
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,132.4
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.49
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,78.38
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,55.15
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.27
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,85.6
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,322.8
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,225.7
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,195.0
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.38
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.09
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.3
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.57
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.29
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.73
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.47
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.35
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.79
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,195.2
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.9
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.2
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.18
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.38
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.3
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.22
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,116.3
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.1
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,231.1
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,33.1
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.18
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,192.32
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,154.58
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,187.49
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,793.0
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,633.2
924627,Cannon Street Local,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,767.7
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.29
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.8
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,34.53
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,6,N Current (RMS),A,76.4
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,141.2
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.57
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,72.72
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,61.28
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,51.91
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,298.6
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,249.3
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,212.6
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.04
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.61
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.6
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.69
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.79
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.9
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.65
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.56
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.03
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,195.1
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.8
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.1
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.3
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.11
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.49
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,111.7
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.4
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,211.7
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,33.0
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.74
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,182.0
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,155.36
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,187.82
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,747.0
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,632.6
924627,Cannon Street Local,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,765.8
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
