Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.65
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.66
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.68
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,6,N Current (RMS),A,50.5
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.9
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,112.7
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.37
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,56.8
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,62.39
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.79
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,232.6
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,253.3
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,215.3
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.33
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.81
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.15
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.63
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.88
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.17
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.07
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,195.4
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.1
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.4
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.11
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.66
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.74
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.38
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,99.0
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.8
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,193.7
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,32.9
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.73
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,172.32
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,150.32
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,178.23
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,706.4
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,610.9
924627,Cannon Street Local,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,725.2
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.29
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.88
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.31
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,6,N Current (RMS),A,60.8
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.4
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,127.4
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.26
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,57.0
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,56.02
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.29
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,38.3
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,233.5
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,227.7
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,209.7
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.34
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.92
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.61
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,39.3
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.71
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.94
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.38
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.5
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.44
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.26
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.3
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,206.2
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.0
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,171.6
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.32
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.58
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.66
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.18
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,114.5
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,197.1
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,32.8
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,164.71
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,147.91
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,182.65
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.6
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,675.5
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,601.6
924627,Cannon Street Local,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,743.2
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.84
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.78
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.79
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,6,N Current (RMS),A,53.5
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.4
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,118.1
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.68
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.99
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.24
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,50.99
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,206.3
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,218.1
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,210.6
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.87
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.08
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.03
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.52
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.26
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.87
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.67
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.85
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,208.5
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,175.1
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,60.69
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,174.4
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,249.1
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,32.7
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,150.94
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,140.53
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,192.4
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,216.0
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,623.3
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,577.0
924627,Cannon Street Local,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,789.0
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.69
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.47
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.58
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,6,N Current (RMS),A,59.8
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.0
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,126.1
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.16
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,50.03
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,54.13
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.51
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,207.0
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,222.9
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,204.9
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.05
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.63
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.26
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.7
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.11
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.96
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.57
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.34
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,209.4
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.5
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.3
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.24
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,55.01
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,153.6
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,228.1
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,32.6
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,156.43
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,142.3
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,185.68
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,192.3
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,647.3
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,586.0
924627,Cannon Street Local,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,763.6
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.05
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.41
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,6,N Current (RMS),A,51.6
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.5
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,112.6
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.07
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,54.58
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,54.71
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.44
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,224.9
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,223.9
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,211.9
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.22
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.34
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.56
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.24
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.68
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.08
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.14
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.52
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,197.4
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.2
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.1
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.99
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.2
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,51.19
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,133.7
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,210.5
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,32.5
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,158.93
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,140.02
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,179.98
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,169.4
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,655.3
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,574.6
924627,Cannon Street Local,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,736.9
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.45
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.53
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.06
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.96
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,6,N Current (RMS),A,68.3
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.9
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,127.2
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.0
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,55.98
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,52.95
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.13
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,230.6
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,216.8
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,218.9
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.39
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.5
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.88
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.76
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.8
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.31
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.23
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.71
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,201.9
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.4
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.2
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.11
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.2
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,147.7
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,214.2
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,32.5
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,158.31
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,129.25
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,187.48
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,209.7
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,652.0
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,529.5
924627,Cannon Street Local,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,767.1
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.71
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.79
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.83
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,6,N Current (RMS),A,66.2
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,114.2
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,57.74
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,55.61
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.42
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,45.5
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,237.8
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,226.9
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,195.4
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.06
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.43
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,41.7
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.47
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.87
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.4
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.13
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.05
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.08
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,181.7
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.1
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.2
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.86
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.58
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,52.15
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,147.2
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,214.1
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,32.4
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.73
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,153.22
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,124.43
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,173.22
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,191.8
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,630.8
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,508.9
924627,Cannon Street Local,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,708.9
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.53
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.14
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.48
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,6,N Current (RMS),A,68.8
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,120.5
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.29
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,54.38
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,54.84
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.98
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,223.1
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,223.4
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,197.1
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.58
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.17
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.85
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.42
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.56
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.82
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.48
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.6
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.6
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.13
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.92
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.84
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,138.6
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,212.3
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,32.4
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
