Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.6
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,143.71
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,126.11
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,169.7
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,180.6
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,589.9
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,514.4
924627,Cannon Street Local,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,692.8
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.9
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.8
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.91
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,6,N Current (RMS),A,69.9
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,122.0
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.9
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,53.08
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,61.78
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.24
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,217.0
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,251.0
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,213.8
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.1
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.88
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.6
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.21
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.52
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.56
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.8
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.98
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,52.02
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,145.8
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,213.1
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,32.3
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,139.81
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,132.77
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,176.64
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,198.3
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,572.5
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,540.8
924627,Cannon Street Local,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,721.0
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.39
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.24
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.27
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,6,N Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.2
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,120.1
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.88
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.66
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,57.68
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.96
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,199.6
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,235.9
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,204.4
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.55
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.98
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.86
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.34
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.03
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.78
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.7
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.1
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.3
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.0
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.55
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,56.18
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,153.8
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,229.8
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,32.2
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,142.28
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,133.06
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,179.32
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,204.0
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,584.3
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,542.1
924627,Cannon Street Local,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,731.8
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.3
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.12
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,6,N Current (RMS),A,54.2
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.0
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,114.9
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.95
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,49.04
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,52.89
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,49.75
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,201.1
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,215.7
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,204.6
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.07
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.77
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.8
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.59
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.56
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.27
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.9
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.52
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.6
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.9
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.4
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.7
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.67
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.18
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.14
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,54.99
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,146.3
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,225.5
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,32.1
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,148.49
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,130.95
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,176.7
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,189.7
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,609.8
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,534.8
924627,Cannon Street Local,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,721.6
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.21
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.91
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.51
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,6,N Current (RMS),A,61.9
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,120.5
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.13
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,54.3
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,49.9
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.82
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,223.0
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,204.1
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,200.9
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.13
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.12
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.71
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.52
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.06
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.35
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.32
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.41
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.8
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.7
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.68
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,54.4
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,154.8
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,223.1
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,32.1
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,151.14
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,122.82
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,176.38
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,198.2
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,621.0
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,501.7
924627,Cannon Street Local,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,720.3
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.57
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.95
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.94
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,6,N Current (RMS),A,58.0
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,69.1
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,121.7
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.29
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,51.6
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,51.82
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.66
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,36.3
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,210.6
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,210.8
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,195.5
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.75
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.8
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.94
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.49
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.28
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.99
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.13
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,171.9
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.3
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.68
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,58.84
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,166.7
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,240.0
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.41
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,150.16
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,125.93
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,177.06
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,197.0
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,614.2
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,512.4
924627,Cannon Street Local,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,719.9
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.37
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.28
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.29
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,6,N Current (RMS),A,67.4
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,55.8
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,130.9
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.81
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.6
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,52.56
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,56.49
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.43
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,214.6
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,228.6
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,190.1
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.69
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.83
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.38
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.96
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.19
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.77
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.96
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.32
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.8
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.43
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.77
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,143.8
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,214.6
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,31.9
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.01
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,148.78
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,127.19
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,173.44
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,190.5
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,606.9
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,515.8
924627,Cannon Street Local,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,703.0
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.54
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.95
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.25
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,6,N Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,139.3
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.23
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.68
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.88
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,57.86
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.43
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,207.9
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,234.7
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,203.3
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.06
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.95
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.7
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.62
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.53
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.41
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.04
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.16
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.7
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.4
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.27
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.85
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,141.2
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,211.4
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,31.8
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,146.05
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,134.47
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,174.22
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,179.2
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,597.1
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,547.1
924627,Cannon Street Local,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,708.0
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.45
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.57
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.87
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,34.11
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,6,N Current (RMS),A,61.4
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.8
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,74.3
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,139.1
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.28
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.92
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,53.91
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.5
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,52.3
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,221.1
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,219.4
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,168.2
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.6
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.9
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.59
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.2
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.52
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.59
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.05
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.1
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.1
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.42
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.78
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,152.8
