Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,215.7
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,31.8
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,148.5
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,131.96
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,168.21
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,608.2
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,538.2
924627,Cannon Street Local,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,684.7
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.42
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.12
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.88
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,6,N Current (RMS),A,49.7
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.4
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.8
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,126.5
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.19
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,58.41
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,54.46
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.46
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,72.6
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,240.0
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,222.4
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.5
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.92
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.09
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.89
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.66
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.77
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.08
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.3
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,179.4
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.1
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.62
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,54.44
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,157.8
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,223.7
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,31.7
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,151.7
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,135.11
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,161.95
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,624.0
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,553.0
924627,Cannon Street Local,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,661.8
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.12
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.71
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.33
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.08
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,6,N Current (RMS),A,59.6
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,119.1
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.85
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,66.42
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,56.3
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.95
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,78.3
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,272.5
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,229.9
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,153.6
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.06
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.82
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.4
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.86
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.35
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.43
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.19
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.13
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.2
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.4
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.9
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,55.71
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,163.2
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,228.5
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,31.6
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,153.98
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,129.3
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,164.9
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,633.2
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,529.1
924627,Cannon Street Local,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,673.9
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.34
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.24
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.33
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.07
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,6,N Current (RMS),A,53.2
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.3
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,110.9
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.46
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,68.91
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,67.59
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.35
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,91.1
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,283.4
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,275.8
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,150.8
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.32
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,50.9
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.71
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.29
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.64
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.1
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.2
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.62
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,184.7
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.9
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.6
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.3
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,55.36
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,160.5
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,226.8
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,31.5
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.5
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,161.91
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,144.34
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,162.58
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,665.6
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,589.6
924627,Cannon Street Local,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,664.0
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.66
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.24
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.44
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.57
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,6,N Current (RMS),A,53.5
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.1
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,109.1
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.17
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,62.67
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,72.88
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.05
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,87.2
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,257.1
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,297.2
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,158.0
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.11
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.41
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.88
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.76
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.42
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.68
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.26
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,185.7
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.6
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.7
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.28
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.82
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,57.55
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,166.2
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,235.3
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,31.4
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.71
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,154.24
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,146.53
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,164.02
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,633.5
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,599.1
924627,Cannon Street Local,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,669.6
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.6
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.72
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.32
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,6,N Current (RMS),A,60.5
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,115.9
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.3
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,54.29
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,63.36
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.59
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,70.9
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,223.2
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,258.9
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,155.8
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.89
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.81
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.77
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.28
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.26
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.75
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.42
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,184.8
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.7
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.9
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.93
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.04
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,55.84
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,151.3
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.7
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,228.5
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,31.3
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,149.09
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,139.94
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,164.03
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,612.9
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,572.7
924627,Cannon Street Local,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,670.5
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.75
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.19
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.47
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,6,N Current (RMS),A,57.4
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,108.5
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.19
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.2
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,55.67
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.89
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,57.9
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,219.6
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,227.9
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.3
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.96
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.37
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.1
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.77
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.45
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.72
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.61
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.7
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.28
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.67
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.64
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,147.1
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,220.3
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,31.2
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,148.69
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,132.35
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,159.89
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,613.5
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,543.2
924627,Cannon Street Local,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,655.3
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.75
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.34
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.02
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,6,N Current (RMS),A,58.0
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.7
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.76
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,59.15
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,57.63
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.91
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,69.0
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,243.6
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,235.8
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.9
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.35
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.4
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,66.4
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.2
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.38
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.43
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.47
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.71
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.44
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.1
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.2
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.55
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.98
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,55.5
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,151.6
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,228.1
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,31.1
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,156.57
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,137.05
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,159.09
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,645.2
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,561.6
924627,Cannon Street Local,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,651.6
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.34
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.96
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.11
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.81
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,6,N Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.7
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.64
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,56.59
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,52.59
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.57
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,63.2
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,232.0
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,214.3
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,147.6
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.44
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,51.3
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.58
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.86
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.41
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.22
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.5
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.57
