Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.2
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.3
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.58
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.19
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.82
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,56.98
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,136.2
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.4
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,233.9
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,31.0
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,155.4
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,138.73
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,158.19
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,637.2
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,566.4
924627,Cannon Street Local,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,645.2
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.05
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.33
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.1
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,6,N Current (RMS),A,47.9
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,115.4
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.59
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,57.15
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,51.87
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.01
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,234.8
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,212.2
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,158.5
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.39
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.96
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,51.8
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.63
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.85
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.27
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.14
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.21
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.37
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.7
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.9
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,138.7
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.53
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.35
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.6
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,72.29
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,198.0
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,296.1
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,30.8
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,160.07
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,134.97
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,177.96
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,179.9
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,658.7
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,553.1
924627,Cannon Street Local,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,728.5
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.72
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.49
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.93
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,6,N Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.9
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,106.0
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.96
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,57.98
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,51.6
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.39
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,56.3
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,237.0
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,210.2
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,162.6
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.67
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.58
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.77
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,44.9
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,125.9
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.19
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.73
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.45
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.13
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.95
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.79
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.7
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.3
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.3
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.95
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.05
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.89
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,65.58
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,176.4
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,268.2
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,30.7
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.44
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.61
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,166.55
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,130.51
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,180.47
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,183.7
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,681.9
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,533.0
924627,Cannon Street Local,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,736.3
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.99
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.27
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.25
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.02
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,6,N Current (RMS),A,57.6
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.3
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,122.9
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.09
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,57.0
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,55.57
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.95
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,60.8
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,232.9
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,226.4
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,156.6
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.46
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.92
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,67.5
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.0
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.36
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.17
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.95
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.79
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.76
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.7
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.4
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.4
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.44
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.35
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,55.8
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,143.1
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,228.2
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,30.5
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,168.04
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,130.13
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,167.27
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,686.1
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,530.4
924627,Cannon Street Local,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,681.3
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.52
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.27
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.67
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,6,N Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.2
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.1
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.8
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,51.19
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,59.91
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.11
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,62.0
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,208.5
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,244.8
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,157.0
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.13
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.3
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.02
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.7
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.63
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.25
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.23
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.4
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.62
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,62.63
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,182.6
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,255.9
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,30.4
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,149.79
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,133.44
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,168.39
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,168.3
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,612.3
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,544.3
924627,Cannon Street Local,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,684.8
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.7
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.75
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.49
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.89
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,6,N Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.82
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,62.37
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.33
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.14
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,72.5
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,255.1
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,192.8
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,157.3
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.59
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.74
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.23
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.82
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.0
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.56
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.98
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.41
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.3
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.4
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.8
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.36
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,156.9
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,231.0
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,30.3
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,152.72
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,126.56
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,158.98
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,624.7
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,516.2
924627,Cannon Street Local,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,646.6
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.81
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.91
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.92
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.25
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,6,N Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.2
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.29
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,59.92
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.33
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,68.2
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,245.0
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,192.8
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.4
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.82
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.42
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.4
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.02
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.65
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.96
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.09
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.36
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.62
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.4
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.2
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.83
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.42
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.13
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,53.19
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,124.9
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,217.4
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,30.2
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.75
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,157.16
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,132.15
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,161.84
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,643.0
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,539.3
924627,Cannon Street Local,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,658.6
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.53
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.08
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.87
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.71
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,6,N Current (RMS),A,51.3
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.6
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,109.2
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.03
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,63.36
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.69
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.53
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,82.8
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,258.8
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,198.0
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,143.7
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.36
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.3
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.57
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.71
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.45
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.98
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.26
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.69
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,183.8
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.3
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.4
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.91
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.43
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.19
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,56.35
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,139.8
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,230.0
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,30.0
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,156.2
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,131.32
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,159.24
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,639.2
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,534.9
924627,Cannon Street Local,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,647.8
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.82
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.56
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.84
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,6,N Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.7
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,123.9
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.99
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,58.47
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.6
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.96
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,62.9
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,239.9
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,199.1
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,157.7
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.81
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
