Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.79
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.16
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.12
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.46
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.23
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,180.2
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,141.9
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.01
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.08
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,56.64
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,149.6
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,232.4
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,29.9
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,147.92
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,130.03
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,165.61
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.3
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,608.7
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,533.8
924627,Cannon Street Local,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,678.5
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.54
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.37
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.8
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,6,N Current (RMS),A,57.8
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,115.7
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.05
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,58.22
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.56
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.61
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,62.0
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,239.9
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,211.6
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,161.5
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.09
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.64
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.4
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.16
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.22
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.41
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.8
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.89
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,57.33
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,149.3
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,235.8
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,29.8
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.99
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.19
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,154.94
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,131.32
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,163.41
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,639.3
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,540.1
924627,Cannon Street Local,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,671.0
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.67
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.76
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.4
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,6,N Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.2
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.5
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,63.14
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.38
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.5
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,69.3
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,259.9
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,206.8
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.3
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.71
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.94
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.75
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.1
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.32
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.12
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.61
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.5
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.7
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.4
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.95
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,54.81
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,126.0
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,225.0
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,165.54
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,128.91
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,155.45
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,682.9
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,529.8
924627,Cannon Street Local,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,637.7
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.62
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.91
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.22
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,6,N Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.7
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.24
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,63.94
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.93
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.52
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,70.4
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,263.5
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,184.6
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,173.7
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.08
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.66
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.29
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.84
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.19
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.9
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.3
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.57
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.85
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.7
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,64.44
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,177.7
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,266.6
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,29.5
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.71
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,160.61
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,118.65
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,168.53
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,183.5
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,663.3
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,488.8
924627,Cannon Street Local,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,693.3
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.88
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.1
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.06
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,6,N Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.6
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.58
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,60.96
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.55
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.69
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,69.8
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,250.2
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,194.3
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,153.7
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.03
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.49
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.58
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.46
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.86
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.94
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.56
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.1
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.9
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.6
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.63
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,58.04
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,145.5
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,239.6
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,29.4
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.97
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,155.44
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,129.76
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,157.46
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,639.1
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,531.4
924627,Cannon Street Local,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,645.1
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.72
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.76
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.78
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,6,N Current (RMS),A,55.8
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.3
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.41
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,57.3
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.54
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.71
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,63.0
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,234.6
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,177.9
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,156.6
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.89
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.32
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.03
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.02
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.73
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.14
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.51
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.9
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.7
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.2
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.07
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.56
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,110.5
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,199.0
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,29.2
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.65
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,143.9
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,129.4
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,156.01
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,590.4
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,529.9
924627,Cannon Street Local,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,637.1
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.87
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.58
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,6,N Current (RMS),A,53.3
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.5
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.2
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,108.5
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.44
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,54.61
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.05
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.88
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,66.3
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,223.7
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,171.7
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.1
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.63
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.96
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.08
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.56
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.7
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.33
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.57
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.3
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.7
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.1
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.32
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.93
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,50.2
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,122.5
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,206.5
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,29.1
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.61
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.84
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.39
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,155.85
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,120.5
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,154.04
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,146.3
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,638.9
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,491.6
924627,Cannon Street Local,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,628.6
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.2
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.04
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.37
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,6,N Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,62.8
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.2
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.76
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,53.16
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.67
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.52
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,63.3
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,216.4
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,181.2
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,134.3
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.93
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.2
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.8
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.45
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.31
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.08
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,184.5
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.4
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.1
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.92
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.86
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.92
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,80.3
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,167.0
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,29.0
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,156.84
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,122.61
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,138.86
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,639.3
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,498.2
924627,Cannon Street Local,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,563.2
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.22
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.59
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.44
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.11
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,6,N Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.9
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.29
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,56.56
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.48
