Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.8
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,67.7
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,230.1
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,188.1
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.5
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.75
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.88
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.14
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.67
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.06
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.47
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.89
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,182.8
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.8
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.54
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.19
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,82.4
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,175.9
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,28.9
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.45
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.02
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,159.49
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,127.94
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,140.81
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,649.3
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,519.4
924627,Cannon Street Local,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,571.0
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.44
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.18
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.03
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,6,N Current (RMS),A,32.2
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,74.3
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.8
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.59
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,53.0
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.79
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.7
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,71.4
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,216.4
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,150.1
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,119.4
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.49
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.1
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.44
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.09
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.75
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.7
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.89
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.62
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.2
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.3
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.7
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.3
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.35
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.06
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,94.3
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,176.0
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,28.9
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,149.29
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,128.84
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,136.0
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,609.5
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,524.7
924627,Cannon Street Local,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,552.9
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.97
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.44
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.45
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,6,N Current (RMS),A,43.9
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.4
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.84
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,49.56
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.6
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.75
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,65.1
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,202.9
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.6
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.3
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.94
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.08
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.04
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.77
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.09
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.66
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.74
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.81
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.7
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.56
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.05
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.07
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,112.7
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,188.9
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,28.8
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,143.18
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,115.92
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,140.89
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,584.4
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,470.2
924627,Cannon Street Local,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,572.7
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.06
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.72
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.92
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,6,N Current (RMS),A,51.9
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.4
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,101.5
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.18
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.18
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.26
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.16
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.81
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,44.3
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,168.9
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,122.8
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.8
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.89
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.23
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.38
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.46
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.75
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.32
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.52
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,181.4
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.8
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.5
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.09
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.14
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.59
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.85
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.9
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,175.2
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,28.8
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,145.1
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,145.12
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,592.8
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.9
924627,Cannon Street Local,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,591.6
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.09
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.55
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.37
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,6,N Current (RMS),A,47.0
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.9
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.92
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.87
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.44
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,36.1
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,144.0
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.5
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.2
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.35
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.02
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.63
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.33
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.3
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.57
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.8
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.68
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.24
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.53
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.33
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.2
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.0
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,28.7
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.93
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,140.17
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,108.65
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,124.95
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,576.4
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,445.2
924627,Cannon Street Local,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,512.3
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.18
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.38
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,6,N Current (RMS),A,50.9
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.5
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,100.6
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.14
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.53
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.71
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,34.7
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,141.2
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.7
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.61
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.12
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.19
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.42
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.75
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.77
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,184.4
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.7
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.36
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.01
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.12
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.43
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,66.0
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,163.0
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,28.6
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,139.72
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,108.45
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,131.1
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,576.1
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.5
924627,Cannon Street Local,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,539.2
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.2
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.74
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.04
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,6,N Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,58.9
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,95.4
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.67
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.21
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.31
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.55
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,35.7
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,145.1
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,124.5
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.6
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.2
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.73
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.79
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.35
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.91
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.45
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,180.1
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.4
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.4
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.89
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.67
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.42
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,100.0
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.6
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,179.6
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,28.6
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,125.97
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,103.46
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,134.21
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,519.3
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,424.4
924627,Cannon Street Local,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,551.1
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.21
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.17
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.22
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,6,N Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.9
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.8
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.83
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.71
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.38
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,42.9
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,159.8
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.4
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.57
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.84
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.79
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.98
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.67
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.12
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.8
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.6
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.9
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.01
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.13
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.87
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,96.2
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,180.5
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,28.6
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,128.98
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,102.36
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,131.84
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,531.4
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.4
924627,Cannon Street Local,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,540.6
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.91
