Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.9
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.34
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,6,N Current (RMS),A,41.3
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.7
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,102.0
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.46
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.7
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.97
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,167.1
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,138.5
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.53
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.86
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.79
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.27
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.25
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.55
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,180.1
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.6
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.83
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.81
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.85
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,100.5
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,201.4
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,28.6
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,140.82
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,108.32
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,139.28
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,581.0
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.6
924627,Cannon Street Local,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,570.8
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.73
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.33
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.23
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,6,N Current (RMS),A,18.6
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.34
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.0
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.65
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.55
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,55.0
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,174.7
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,142.9
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.9
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.24
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.07
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.44
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.5
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.31
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.54
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.7
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.4
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,99.4
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,159.5
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,28.6
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,131.87
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,97.51
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,118.6
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,547.7
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.4
924627,Cannon Street Local,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,489.5
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.61
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.55
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.1
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,6,N Current (RMS),A,32.2
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.8
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.77
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.03
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.96
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.88
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,46.7
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,142.6
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.2
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.01
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.35
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.45
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.12
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.66
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.13
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.75
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.8
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.9
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.5
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.02
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.29
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,88.3
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,155.7
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,28.6
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.83
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,124.73
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,100.37
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,115.95
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,518.3
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.0
924627,Cannon Street Local,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,479.1
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.11
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.99
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.35
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,6,N Current (RMS),A,24.9
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.7
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.7
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.35
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.29
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.09
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.99
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,39.3
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.1
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.1
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.58
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.82
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.52
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.55
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.1
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.68
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,185.8
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.8
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.6
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.83
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.56
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,118.3
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,180.4
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,28.6
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,117.43
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,101.94
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,117.67
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.2
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.9
924627,Cannon Street Local,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,485.3
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.68
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.68
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.62
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,6,N Current (RMS),A,25.9
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.6
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.4
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.44
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.18
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.66
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.17
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.5
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.3
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.17
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.98
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.31
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.87
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.67
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,188.8
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.1
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.8
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.79
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,102.8
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.2
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,28.6
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,112.61
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,105.45
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,121.88
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,466.1
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,434.5
924627,Cannon Street Local,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,501.9
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.62
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.38
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.51
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,6,N Current (RMS),A,29.7
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.89
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.48
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.46
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.4
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.4
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.38
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.59
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.66
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.56
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.49
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.37
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,201.7
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.3
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.4
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.02
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.53
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,91.6
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.9
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,28.6
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.04
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,118.04
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,99.91
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,122.78
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,488.0
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.9
924627,Cannon Street Local,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,504.4
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.84
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.63
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.04
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.4
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.65
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.44
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.44
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.4
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,117.4
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.6
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.99
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.24
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.07
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.41
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.52
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.2
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,208.7
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.4
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.3
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.75
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.93
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,92.3
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,152.7
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,28.6
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.17
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,122.47
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,107.81
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,126.46
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,505.5
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.9
924627,Cannon Street Local,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,520.2
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.18
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.6
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.2
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,6,N Current (RMS),A,18.5
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.48
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.85
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.78
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,122.0
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.25
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.6
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.34
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.13
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.44
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.03
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.05
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.2
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,210.1
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.6
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,169.9
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.24
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.05
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,90.8
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.8
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,28.7
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
