Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,123.64
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,101.54
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,117.51
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,507.0
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
924627,Cannon Street Local,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,481.1
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.89
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.18
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,6,N Current (RMS),A,26.4
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.56
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.88
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.15
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,28.3
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,119.2
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.83
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.59
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,51.1
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.4
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.41
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.64
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.91
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.79
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.87
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,206.9
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.2
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,170.4
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.37
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.02
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,87.4
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.1
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,28.8
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,123.01
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,100.82
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,117.87
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,509.1
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.4
924627,Cannon Street Local,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,487.6
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.54
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.36
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.88
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.08
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.1
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.51
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.3
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.4
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.91
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.35
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.4
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.02
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.06
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.08
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.06
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,221.6
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.1
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,182.9
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.09
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,75.9
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.2
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,28.8
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,118.35
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,98.61
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,119.65
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,493.1
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
924627,Cannon Street Local,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,497.3
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.73
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.89
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,6,N Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.25
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.13
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.5
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.82
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,45.7
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.24
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.44
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.7
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.08
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.05
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.22
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,207.9
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.4
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.6
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.76
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,69.1
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,28.9
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,120.07
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,91.65
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,109.11
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,497.1
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
924627,Cannon Street Local,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.3
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.97
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.84
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.4
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.89
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.72
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.89
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,28.6
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.23
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.51
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.78
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.15
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.4
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.31
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.9
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.0
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.0
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.97
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.9
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,28.9
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,112.17
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,84.87
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,103.6
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,465.2
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
924627,Cannon Street Local,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.6
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.89
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.4
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.65
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,6,N Current (RMS),A,31.1
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.71
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.17
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.23
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.31
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,37.7
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.9
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.3
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.66
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.01
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.31
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.71
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.6
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.88
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.7
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.2
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.61
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,80.8
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.8
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,29.0
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.56
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,108.36
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,82.71
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,103.66
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.1
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
924627,Cannon Street Local,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.9
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.41
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.59
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.2
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,6,N Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.2
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.65
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.94
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.79
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.5
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.0
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.43
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.85
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.25
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.81
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.87
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.97
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.04
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.3
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.25
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.43
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,79.6
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.5
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,29.1
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,101.67
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,81.89
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,99.59
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,420.2
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
924627,Cannon Street Local,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.47
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.4
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.32
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,6,N Current (RMS),A,30.4
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.6
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.36
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.34
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.3
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.39
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.25
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.18
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.97
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.58
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.02
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.8
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.91
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,65.8
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.8
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,29.2
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,90.47
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,75.6
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,89.3
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
924627,Cannon Street Local,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.27
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.94
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.77
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,6,N Current (RMS),A,30.4
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.63
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.91
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.38
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.78
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.69
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.97
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.36
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.15
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.5
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.39
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,58.0
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.3
