Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,29.3
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.62
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,85.01
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,73.05
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,85.33
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
924627,Cannon Street Local,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.43
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.58
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.65
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,6,N Current (RMS),A,30.9
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.6
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.57
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.31
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.91
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.9
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.75
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.47
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.78
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.14
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.89
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,29.4
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,88.89
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,70.28
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,81.19
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.6
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
924627,Cannon Street Local,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.78
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.16
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,6,N Current (RMS),A,27.4
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.73
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.65
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.89
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,35.9
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,118.8
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.51
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.68
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.24
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.09
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.4
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.2
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,29.5
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,88.4
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,71.89
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,78.61
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
924627,Cannon Street Local,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.39
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.37
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.4
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,6,N Current (RMS),A,21.5
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.71
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.14
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.39
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.85
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,47.2
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.0
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.9
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.69
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.01
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.7
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.96
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.4
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,52.3
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,89.47
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,76.46
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,76.41
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
924627,Cannon Street Local,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.64
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.29
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.83
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,6,N Current (RMS),A,29.0
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.37
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.35
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.81
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.73
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.5
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.44
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.83
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.16
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.58
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.55
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.3
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,29.7
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.36
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,86.81
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,77.41
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,79.44
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
924627,Cannon Street Local,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.53
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.15
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.44
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,6,N Current (RMS),A,24.4
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.12
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.41
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.19
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.41
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.0
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.3
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.22
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.54
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.84
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.49
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.22
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,59.4
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,29.8
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,86.75
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,73.79
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,78.75
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.9
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
924627,Cannon Street Local,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.35
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.85
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,6,N Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.6
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.18
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.77
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.94
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,33.6
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.6
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.56
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.05
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.14
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,62.9
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,29.9
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,80.74
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,72.22
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,81.69
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
924627,Cannon Street Local,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.51
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.5
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.1
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.22
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.82
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.76
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.3
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.21
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.42
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.04
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.55
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.15
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.9
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,30.0
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,85.61
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,74.39
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,81.03
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.7
924627,Cannon Street Local,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.59
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.23
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.82
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.65
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.1
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.37
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.7
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.0
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.09
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.44
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.76
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
