Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.02
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,57.6
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,30.2
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,81.53
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,75.11
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,79.1
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.1
924627,Cannon Street Local,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.04
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.48
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.78
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,6,N Current (RMS),A,26.7
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.58
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.87
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.87
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,43.5
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.9
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,118.6
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.07
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.41
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.8
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.22
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.52
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.02
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,59.1
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,30.3
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,84.15
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,76.39
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,82.21
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
924627,Cannon Street Local,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.12
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.32
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.04
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,6,N Current (RMS),A,32.2
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.04
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.37
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.63
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.5
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.0
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.63
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.96
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.63
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,58.8
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,30.4
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,85.02
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,74.98
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,82.22
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
924627,Cannon Street Local,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.96
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.49
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.35
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.82
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.19
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.91
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.41
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.77
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.99
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,57.5
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,30.5
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,77.17
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,69.99
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,74.62
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
924627,Cannon Street Local,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.8
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.96
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,6,N Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.13
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.17
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.87
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.78
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.9
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.65
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.95
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.26
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.61
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,68.8
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,30.7
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,64.72
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,82.8
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
924627,Cannon Street Local,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.06
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.17
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.42
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,6,N Current (RMS),A,22.9
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.75
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.59
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.2
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.98
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.74
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.41
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.1
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,64.8
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,30.8
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.7
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,82.27
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,68.95
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,80.93
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
924627,Cannon Street Local,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.45
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.06
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.01
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.78
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,6,N Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.6
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.57
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.19
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.04
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.15
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.83
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.57
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.21
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.64
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,71.4
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.2
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,30.9
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,82.12
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,69.51
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,85.64
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
924627,Cannon Street Local,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.04
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.09
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.93
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,6,N Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.9
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.97
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.33
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.15
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,29.9
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.5
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.8
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.31
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.85
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.31
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.41
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.11
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,81.6
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.0
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,31.0
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,83.27
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,73.27
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,88.81
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
924627,Cannon Street Local,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.2
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.17
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.01
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,6,N Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.07
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.58
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.16
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.6
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.78
