Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.96
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,77.8
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,31.2
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,80.87
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,87.53
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
924627,Cannon Street Local,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.88
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.48
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.36
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,6,N Current (RMS),A,22.1
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.92
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.81
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.6
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,22.7
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.3
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.23
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.92
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.83
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.13
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.19
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.47
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,63.3
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,31.3
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,81.83
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,74.83
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,84.74
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
924627,Cannon Street Local,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.09
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.38
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.92
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,6,N Current (RMS),A,26.9
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.03
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.32
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.72
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,20.1
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.3
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.02
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.73
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.45
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.8
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.79
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,31.4
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,83.67
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,73.82
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,85.73
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
924627,Cannon Street Local,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.13
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.11
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.58
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,6,N Current (RMS),A,22.2
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.82
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.66
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.41
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.6
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.4
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.79
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.02
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.3
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.65
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,31.6
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,83.36
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,75.04
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,89.11
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
924627,Cannon Street Local,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.9
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.83
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.6
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,6,N Current (RMS),A,25.7
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.4
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.94
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.37
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.31
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.4
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.0
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.6
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.88
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.39
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.28
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,67.8
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,31.7
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,83.01
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,78.76
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,89.35
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
924627,Cannon Street Local,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.86
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.34
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,6,N Current (RMS),A,21.3
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.72
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.38
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.22
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,31.3
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,121.9
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,140.2
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.61
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.94
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.45
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.18
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.31
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,67.8
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,31.9
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,82.41
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,83.61
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,86.74
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
924627,Cannon Street Local,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.8
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.17
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.28
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,6,N Current (RMS),A,21.3
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.18
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.79
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.13
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.2
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,137.8
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.22
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.06
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.46
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.04
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,72.1
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,81.43
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,79.05
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,90.14
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
924627,Cannon Street Local,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.95
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.52
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.09
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,6,N Current (RMS),A,25.0
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.53
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.26
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.6
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,131.2
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.2
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.29
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.82
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.52
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.92
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.98
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.13
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,72.6
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,32.2
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,82.43
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,76.43
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,94.16
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
924627,Cannon Street Local,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.97
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.02
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,6,N Current (RMS),A,24.4
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.8
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.63
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.09
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.92
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.2
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,134.7
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.7
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
