Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.61
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.2
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.37
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.12
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,73.7
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,32.3
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.55
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,83.62
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,80.69
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,93.09
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
924627,Cannon Street Local,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.41
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.49
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.58
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,6,N Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.1
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.55
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.42
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.85
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.13
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,25.8
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,124.4
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.9
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.55
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.79
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.45
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.97
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,69.8
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.4
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,32.5
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,84.76
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,79.22
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,93.42
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
924627,Cannon Street Local,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.2
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.45
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.11
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.99
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,6,N Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.62
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.51
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.54
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.5
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,136.6
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.59
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.87
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.35
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.9
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.91
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,60.3
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,32.6
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,89.63
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,78.87
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,96.71
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
924627,Cannon Street Local,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.46
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.32
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.62
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,6,N Current (RMS),A,29.9
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.12
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.67
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.06
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.76
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,22.1
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,134.3
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,139.2
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.1
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.02
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.9
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.42
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.21
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.79
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.18
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,67.0
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.1
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,32.8
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,90.16
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,81.55
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,100.24
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
924627,Cannon Street Local,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.7
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.65
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.32
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.5
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,6,N Current (RMS),A,20.9
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.16
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.55
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.08
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.8
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.8
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.18
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.69
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.52
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.37
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.53
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,76.6
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,32.9
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,75.86
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,97.15
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
924627,Cannon Street Local,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.2
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.84
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.6
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.65
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,6,N Current (RMS),A,28.7
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.7
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.87
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.53
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.21
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.9
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.9
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.9
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.22
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.89
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.31
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.43
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.1
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,33.1
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.32
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,89.83
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,78.11
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,101.3
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
924627,Cannon Street Local,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.9
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.97
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.9
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.34
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,6,N Current (RMS),A,20.0
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.06
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.78
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.55
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,25.0
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,140.3
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.2
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,117.3
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.56
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.59
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.62
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.47
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.91
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.93
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.59
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,75.9
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.2
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,33.2
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,92.82
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,83.03
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,102.01
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
924627,Cannon Street Local,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.7
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.75
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.64
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.29
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,6,N Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.16
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.39
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.44
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.0
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.1
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.7
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.07
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.79
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.62
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.59
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,71.6
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,33.4
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.19
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,88.73
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,74.11
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,103.32
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
924627,Cannon Street Local,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.6
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.08
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.27
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.7
