Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.43
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.34
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.31
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,141.3
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.92
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.69
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.56
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.7
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,73.1
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.8
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,33.5
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,91.15
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,72.12
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,102.4
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.5
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
924627,Cannon Street Local,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.5
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.22
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.1
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,6,N Current (RMS),A,26.0
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.14
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.61
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.22
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.8
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.0
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.4
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.78
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.55
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.16
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.08
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.72
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,69.4
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.8
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,33.7
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,90.97
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,76.89
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,97.21
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
924627,Cannon Street Local,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.8
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.06
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.5
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.52
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.19
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.14
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.57
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,27.0
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,132.1
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.2
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.8
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.66
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.82
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.26
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.41
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,73.9
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,33.8
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,95.57
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,79.2
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,101.5
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
924627,Cannon Street Local,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.7
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.47
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.62
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.06
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,6,N Current (RMS),A,40.7
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.9
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.75
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.34
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.65
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,51.0
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,158.9
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.5
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.6
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.48
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.97
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.33
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.78
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.86
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.51
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,81.2
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,89.77
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,65.37
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,98.81
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
924627,Cannon Street Local,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.41
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.2
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.2
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,6,N Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.92
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.09
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.12
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.39
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,51.0
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,160.3
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.5
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.2
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.17
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.76
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.73
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.43
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.29
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.28
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,74.8
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.8
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.95
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.47
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,93.76
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,67.25
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,101.72
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
924627,Cannon Street Local,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.27
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.86
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.15
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,6,N Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.03
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.24
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.36
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,40.3
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,135.3
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.7
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.77
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.52
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.75
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.92
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.23
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.22
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.12
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,98.3
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.8
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,34.1
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,88.96
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,64.56
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,109.8
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
924627,Cannon Street Local,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.46
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.13
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,6,N Current (RMS),A,43.3
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.49
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.79
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.47
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,137.3
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.3
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.4
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.31
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.04
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.05
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.35
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.05
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.44
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,34.2
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,90.87
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,71.25
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,106.36
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
924627,Cannon Street Local,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.1
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.12
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.56
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.64
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,6,N Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.2
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.85
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.21
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.68
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,143.0
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.1
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.04
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.94
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.99
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.17
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.22
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.4
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,34.3
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,96.15
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,76.21
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,111.23
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.7
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
924627,Cannon Street Local,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.6
924627,Cannon Street Local,2024-01-25T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
