Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
924627,Cannon Street Local,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.75
924627,Cannon Street Local,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,145.12
924627,Cannon Street Local,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,91.51
924627,Cannon Street Local,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,127.86
924627,Cannon Street Local,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,188.0
924627,Cannon Street Local,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,603.1
924627,Cannon Street Local,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.3
924627,Cannon Street Local,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,526.8
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.48
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.86
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.75
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,6,N Current (RMS),A,44.7
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.0
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.21
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,56.46
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.94
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.09
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,76.5
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,234.2
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,135.1
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.8
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.65
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.86
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.24
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.57
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.43
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.68
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.3
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.6
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.72
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.23
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.12
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,78.2
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,153.1
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,34.9
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.12
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.23
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,142.85
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,94.22
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,129.2
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,587.4
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.9
924627,Cannon Street Local,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,527.2
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.32
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.6
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.01
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,6,N Current (RMS),A,37.7
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,59.05
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.9
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.35
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,74.0
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,239.8
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,129.5
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.5
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.98
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.7
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.7
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.56
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.65
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.59
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.41
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.07
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.56
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.4
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.69
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.79
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,88.6
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,155.1
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,34.9
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.33
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.06
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,139.84
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,98.2
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,133.4
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,570.0
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
924627,Cannon Street Local,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,541.3
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.85
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.81
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.36
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,6,N Current (RMS),A,67.6
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,119.3
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.78
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.9
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.95
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,49.9
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,198.5
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,133.5
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,142.4
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.1
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.99
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.44
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.39
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.88
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.19
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.9
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.1
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.27
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.94
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,88.1
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,159.3
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,34.9
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,135.77
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,99.35
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,143.19
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,553.9
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
924627,Cannon Street Local,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,581.0
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.12
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.29
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.27
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,6,N Current (RMS),A,47.7
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.6
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.58
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,55.99
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.97
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.63
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,63.8
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,230.8
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,155.7
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,152.0
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.1
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.75
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.08
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.03
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.1
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.65
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.11
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,163.1
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.4
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.62
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.72
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.4
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,74.1
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.4
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,34.9
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.89
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,139.65
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,107.01
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,136.41
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,577.4
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.8
924627,Cannon Street Local,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,559.4
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.4
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.31
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.46
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,6,N Current (RMS),A,50.6
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.7
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.3
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,54.55
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.53
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.27
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,60.4
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,225.2
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,141.4
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,156.7
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.75
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.87
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.12
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.82
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.15
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.36
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.1
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.1
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.8
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.6
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.05
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.56
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.97
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,160.7
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,34.9
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.25
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,146.77
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,102.27
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,142.26
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,176.6
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,605.3
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.4
924627,Cannon Street Local,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,582.8
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.51
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.24
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.17
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,6,N Current (RMS),A,45.6
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.7
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.7
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.62
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.16
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.09
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,47.6
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,196.7
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,148.2
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,149.0
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.98
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.88
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.01
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.06
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.52
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.73
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.23
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.8
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.3
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.9
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.54
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.41
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.52
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.81
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,95.4
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,189.2
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,34.9
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.74
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,146.04
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,107.84
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,148.37
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,182.4
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,602.4
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.3
924627,Cannon Street Local,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,606.9
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.44
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.71
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,6,N Current (RMS),A,46.2
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.3
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.9
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.1
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.78
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.5
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.56
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,33.5
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,164.7
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.3
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,150.5
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.39
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.5
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.09
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.11
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.63
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.32
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.1
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.1
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.9
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.49
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.35
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,71.7
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.7
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,159.5
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,34.9
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.85
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.79
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,139.72
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,104.13
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,146.09
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,183.7
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,577.0
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.1
924627,Cannon Street Local,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,599.4
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.49
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.2
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.55
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,6,N Current (RMS),A,47.2
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.9
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.51
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,49.89
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.79
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.4
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,208.1
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,162.6
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,158.0
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.15
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,49.0
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.22
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.74
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.49
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.39
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.04
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.09
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.0
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.1
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.8
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.41
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.53
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.03
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,67.6
