Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.3
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,157.4
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,34.9
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.48
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,155.45
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,114.98
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,149.12
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,180.5
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,642.9
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,471.7
924627,Cannon Street Local,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,611.1
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.69
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.19
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.71
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,6,N Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,92.4
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.5
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,50.83
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.17
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.93
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,48.8
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,208.0
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,166.9
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,142.5
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.05
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.7
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.18
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.57
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.61
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.97
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.8
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.19
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.1
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.8
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.62
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.8
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.87
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.23
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,65.6
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,161.5
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,34.9
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.34
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.02
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.79
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,152.35
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,119.82
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,147.57
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,160.3
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,624.6
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,486.7
924627,Cannon Street Local,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,600.1
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.09
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.03
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.32
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.38
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,6,N Current (RMS),A,50.0
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.2
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.38
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,55.66
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.36
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.71
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,58.9
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,227.6
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,183.9
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.9
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.35
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.05
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.3
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.61
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.03
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.17
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.09
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.81
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.2
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.7
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.7
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.95
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.01
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.77
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.89
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,85.6
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.1
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,171.8
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,34.8
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.52
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.12
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,154.22
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,124.89
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,148.84
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,632.5
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,507.5
924627,Cannon Street Local,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,605.5
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.53
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.01
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.88
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,6,N Current (RMS),A,55.2
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,110.2
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.62
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,54.7
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.56
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.67
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,58.1
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,224.1
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,160.9
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,134.2
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.78
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.66
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.32
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.67
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.17
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.89
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.25
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.4
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.1
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.9
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.86
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.02
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.99
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.69
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,112.9
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.2
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,200.2
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,34.8
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.5
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.6
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,151.21
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,119.88
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,156.18
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,621.7
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,488.4
924627,Cannon Street Local,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,637.8
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.4
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.83
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.81
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,6,N Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,97.5
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.45
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,63.49
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.08
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.24
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,75.6
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,260.7
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,196.0
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,132.5
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.98
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.42
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.53
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.44
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.77
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.09
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.05
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.89
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,185.1
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.2
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.24
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.71
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,103.3
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,184.4
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,34.7
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.78
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.13
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,162.55
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,126.52
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,153.07
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,669.2
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,515.5
924627,Cannon Street Local,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,626.7
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.66
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.5
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.74
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,6,N Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.4
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.3
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.5
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,72.04
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.39
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.58
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,87.0
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,294.2
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,208.1
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.3
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.06
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.33
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.9
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.35
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.75
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.43
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.75
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.19
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.3
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,194.7
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.9
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.88
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.37
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.68
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,95.9
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,183.4
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,34.6
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.2
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.41
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.32
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,180.1
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,136.78
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,155.62
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,736.8
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,554.8
924627,Cannon Street Local,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,633.5
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.49
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.01
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,6,N Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.0
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.1
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.91
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.73
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,64.23
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.55
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.7
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,79.4
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,264.9
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,196.8
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.5
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.21
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,43.9
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,120.8
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.41
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.42
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.26
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.63
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.29
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.27
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,202.7
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.7
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.3
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.7
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.41
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.41
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.95
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,117.8
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,200.9
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,34.5
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.5
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,174.62
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,131.95
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,154.94
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,165.0
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,716.4
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,536.0
924627,Cannon Street Local,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,631.3
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.35
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.06
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.76
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,6,N Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.6
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.7
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,62.97
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.06
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.38
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,71.1
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,257.7
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,183.2
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,136.7
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.71
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.18
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.06
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.4
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.07
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.72
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.38
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.25
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.48
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.06
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,209.0
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.7
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,166.8
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.31
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.06
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.72
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.06
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,116.5
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,195.5
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,34.4
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.2
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.03
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,171.35
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,129.5
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,168.32
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,182.6
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,703.3
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,526.3
924627,Cannon Street Local,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,686.7
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.01
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.15
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.05
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,6,N Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.1
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.9
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.6
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,63.01
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.23
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.94
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,67.8
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,259.2
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,205.0
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,148.2
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.76
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.29
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,54.1
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.8
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.03
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.47
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.6
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.06
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.42
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.43
