Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,205.2
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.9
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.9
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.19
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.46
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,89.4
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,170.9
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,34.3
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.15
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.18
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,176.44
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,132.79
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,156.17
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,162.3
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,726.4
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,541.7
924627,Cannon Street Local,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,638.6
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.35
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.34
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,6,N Current (RMS),A,54.1
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.3
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,103.4
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.19
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,65.85
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.65
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.79
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,76.0
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,271.0
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,199.1
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,160.5
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.71
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.31
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,126.6
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.98
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.18
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.98
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.14
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.07
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.26
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,197.2
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,144.8
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.1
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.89
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.34
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,108.3
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,187.3
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,34.2
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.33
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,177.93
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,134.19
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,161.02
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,732.5
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,548.2
924627,Cannon Street Local,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,659.2
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.97
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.43
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.85
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,6,N Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.5
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.41
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,61.14
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,49.63
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.4
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,66.4
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,251.7
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,203.4
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,158.3
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.15
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.6
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,47.4
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.6
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.84
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.68
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.34
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.28
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.19
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.45
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,202.1
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.2
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,167.7
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.15
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.87
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,103.9
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,177.1
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,34.1
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.06
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.3
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,170.43
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,141.61
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,154.66
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,701.8
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,578.3
924627,Cannon Street Local,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,633.5
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.39
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.87
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.74
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,6,N Current (RMS),A,55.5
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,105.5
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.74
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,60.17
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.21
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.34
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,60.9
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,248.0
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,192.7
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,162.4
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.7
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.99
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.19
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.2
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.81
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.75
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.82
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.58
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,215.7
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,164.1
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.7
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.9
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.09
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,114.8
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,190.3
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.12
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.65
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,165.32
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,142.9
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,165.77
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,682.1
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,583.6
924627,Cannon Street Local,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,680.0
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.39
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.46
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.62
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,6,N Current (RMS),A,52.9
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,109.3
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.28
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,65.18
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.4
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,73.2
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,269.2
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,192.4
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.1
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.83
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.07
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.73
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.8
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.97
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.75
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.55
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.66
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.24
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.51
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,220.2
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,166.2
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,184.1
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.59
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.22
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.84
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,116.9
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,191.0
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.36
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.19
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,171.86
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,139.0
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,176.11
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.3
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,710.0
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,568.6
924627,Cannon Street Local,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,721.9
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.89
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.58
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.76
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,6,N Current (RMS),A,59.0
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.3
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,118.4
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.56
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,55.6
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,51.08
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.04
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,48.6
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,230.5
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,209.9
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,165.9
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.8
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.42
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.65
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.97
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.09
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.73
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.72
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,184.5
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.5
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.2
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.03
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.93
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.83
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,122.7
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,210.2
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,33.7
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.94
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.37
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,151.68
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,141.87
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,178.04
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,184.6
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,628.1
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,583.0
924627,Cannon Street Local,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,731.8
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.2
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.77
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.82
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.34
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,6,N Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,120.7
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.65
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.51
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.48
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,56.05
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,56.92
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.2
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,61.9
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,232.9
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,235.0
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,159.2
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.17
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.37
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.06
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.52
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.1
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.17
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.78
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.26
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,187.0
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.0
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.9
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.67
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.77
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,59.94
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,161.4
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.1
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,247.9
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,33.6
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.37
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.21
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,158.18
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,141.26
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,186.11
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,208.7
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,655.8
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,581.5
924627,Cannon Street Local,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,765.4
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.33
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.36
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.75
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,6,N Current (RMS),A,43.1
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.4
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.1
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.9
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.99
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.98
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,59.07
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,56.99
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.35
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,74.9
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,244.1
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,234.1
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.4
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.18
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.54
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.92
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.7
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.72
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.66
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.17
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.52
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.07
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.41
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,183.8
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.1
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.2
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.17
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.14
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,52.75
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,144.4
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,220.1
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,33.4
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.97
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.71
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.78
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,155.82
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,138.1
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,170.19
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,177.0
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,644.6
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,567.8
924627,Cannon Street Local,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,700.6
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.03
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.35
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.36
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,6,N Current (RMS),A,44.7
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.2
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,109.1
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.89
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,52.36
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,52.66
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.42
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,66.6
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,217.3
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,218.3
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,138.8
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.49
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
