Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.34
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.49
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.11
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.18
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.44
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.29
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.4
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.8
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.9
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.75
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.94
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.24
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.9
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,182.4
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,33.4
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.58
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.97
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,145.0
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,139.43
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,152.18
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,601.4
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,575.7
924627,Cannon Street Local,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,627.9
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.14
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.95
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.53
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,6,N Current (RMS),A,60.7
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.9
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,119.7
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.8
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,58.59
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.24
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.3
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,71.5
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,244.0
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,198.5
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,137.9
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.41
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.72
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.75
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.98
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.58
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.74
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.56
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,188.6
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.4
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.8
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.39
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.65
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,101.7
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,177.2
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,33.3
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.15
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,150.46
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,131.9
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,152.23
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,624.9
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,544.0
924627,Cannon Street Local,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,628.8
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.54
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.54
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.4
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.24
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,6,N Current (RMS),A,71.4
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,137.0
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.97
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.22
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,64.15
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.4
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.27
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,265.5
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,199.9
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,138.4
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.7
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.59
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.68
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.08
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.79
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.55
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,186.5
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.8
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.1
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.64
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.25
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,96.9
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,175.3
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,33.2
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.58
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.34
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,157.08
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,126.7
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,155.26
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,651.1
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,524.1
924627,Cannon Street Local,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,640.6
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.59
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.26
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.36
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.93
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,6,N Current (RMS),A,44.7
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.7
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,58.2
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,54.55
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.24
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,71.1
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,240.0
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,224.8
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.3
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.11
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.76
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.15
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.17
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.15
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.97
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.63
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,186.4
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.8
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.4
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.86
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.15
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,109.3
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,182.9
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,33.1
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.94
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,150.26
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,131.43
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,153.2
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,621.0
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,541.7
924627,Cannon Street Local,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,630.3
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.54
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.57
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.43
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,6,N Current (RMS),A,52.8
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.2
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,108.7
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.93
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.21
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,60.5
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,56.02
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.06
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,62.8
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,250.3
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,229.8
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,166.8
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.3
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.69
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.6
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.58
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.17
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.04
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.73
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.29
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.58
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.0
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.5
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.46
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.78
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.82
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.99
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,92.7
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,174.0
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,33.0
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,157.85
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,140.81
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,161.75
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,651.7
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,578.6
924627,Cannon Street Local,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,664.2
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.14
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.07
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.49
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,6,N Current (RMS),A,49.9
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.9
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,112.7
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.87
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,65.43
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,50.61
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.85
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,68.2
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,268.7
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,207.8
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,168.8
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.8
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.63
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.0
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.2
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.6
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.44
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.19
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.54
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.09
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.79
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,183.1
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.9
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.25
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.13
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,95.2
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,170.1
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,32.8
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.73
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.96
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.49
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,164.58
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,135.47
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,160.42
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,678.2
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,556.7
924627,Cannon Street Local,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,658.3
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.6
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.08
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.78
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,77.1
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.3
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,142.2
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.36
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,59.52
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.4
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.14
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,65.8
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,244.2
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,181.7
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,158.7
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.47
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,51.7
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,123.9
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.97
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.88
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.33
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.96
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.49
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.74
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,189.3
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.9
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.38
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.54
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,108.6
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,171.6
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,32.7
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.69
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,161.93
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,120.58
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,165.62
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,177.0
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,665.6
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,494.1
924627,Cannon Street Local,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,676.3
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.17
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.81
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.61
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.64
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,62.6
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,123.3
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.3
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.75
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,63.08
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.36
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.36
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,87.2
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,259.3
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,190.5
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.0
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.63
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.72
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.95
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.18
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.79
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.47
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.69
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,184.4
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.1
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.7
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.76
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.72
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.49
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,107.4
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.5
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,32.6
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,158.03
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,124.18
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,151.85
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,650.5
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,510.7
924627,Cannon Street Local,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,622.4
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.11
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.24
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.85
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.1
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.1
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,113.9
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.49
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.97
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,69.38
