Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.34
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.54
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,104.4
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,285.4
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,198.1
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,125.1
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.74
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.14
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.1
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.93
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.28
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.26
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.4
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.11
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.66
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.9
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.7
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.0
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.21
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.73
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.74
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,95.3
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,172.4
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,32.5
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.5
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,170.83
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,134.56
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,147.1
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,703.6
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,551.5
924627,Cannon Street Local,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,602.0
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.3
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.43
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.95
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.29
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.3
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,89.9
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.4
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.28
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,52.96
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.39
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.19
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,65.7
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,217.5
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,193.7
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.6
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.71
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.73
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.4
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.33
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.5
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.73
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.99
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.5
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.2
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.6
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.38
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.08
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,112.3
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,173.2
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,32.4
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.02
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,143.3
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,127.54
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,149.11
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,590.0
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,521.4
924627,Cannon Street Local,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,608.5
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.3
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.66
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.25
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,37.7
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.8
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.96
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,55.88
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.93
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.11
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,67.6
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,228.0
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,195.4
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.7
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.56
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.22
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.19
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.77
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.56
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.43
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.28
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.5
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.4
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.66
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.1
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,113.5
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,184.4
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,32.4
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,146.61
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,123.65
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,142.53
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,599.7
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,503.7
924627,Cannon Street Local,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,580.1
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.5
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.44
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.76
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,37.3
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.8
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.52
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.35
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.57
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,50.75
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.19
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,63.4
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,195.7
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,208.4
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,134.4
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.98
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.44
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.73
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.56
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.71
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.11
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.72
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.5
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.3
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.09
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,116.6
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,194.3
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,32.3
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,138.63
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,122.56
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,144.65
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,570.7
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,503.9
924627,Cannon Street Local,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,593.3
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.73
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.27
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.42
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.91
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,52.33
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.74
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.52
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,61.7
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,216.3
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,184.3
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.8
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.02
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.11
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.91
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.59
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.87
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.82
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.39
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,189.6
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.2
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.9
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.02
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.44
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,112.8
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,180.2
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,32.3
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,144.01
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,117.04
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,145.47
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,595.9
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,482.6
924627,Cannon Street Local,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,598.9
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.64
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.65
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.15
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,35.9
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.3
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.0
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.52
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.32
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.74
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.54
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,59.8
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,207.6
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,172.0
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.5
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.03
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.16
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.4
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.34
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.28
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.31
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,194.9
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.8
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.4
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.88
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.69
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,89.2
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,155.7
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,32.2
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,146.55
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,113.72
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,136.46
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,604.7
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,467.9
924627,Cannon Street Local,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,560.4
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.11
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.03
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.82
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,45.5
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.0
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.0
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.59
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,60.27
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.86
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.73
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,248.9
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,180.7
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.6
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.97
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.78
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.46
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.78
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.04
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.4
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,196.6
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.8
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.08
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.11
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,96.1
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.9
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,32.1
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.79
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,157.76
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,108.96
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,139.27
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,651.0
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,448.2
924627,Cannon Street Local,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,570.7
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.67
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.21
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.72
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,49.8
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.1
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.57
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,51.97
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.66
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.84
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,60.9
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,214.4
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,175.1
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,145.8
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.36
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,46.9
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.59
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.51
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.56
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.15
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.69
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.78
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,189.7
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.3
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.75
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,100.5
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,155.3
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,32.1
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,145.64
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,98.4
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,143.06
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,179.9
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,601.0
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.8
924627,Cannon Street Local,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,585.4
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
