Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.75
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.69
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,48.4
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.19
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.53
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.03
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.25
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,56.3
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,208.1
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,164.5
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,142.9
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.74
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,50.7
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.56
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.61
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.68
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.44
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.72
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.98
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,190.7
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.4
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.4
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.65
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.97
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,101.9
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,153.2
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,143.3
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,95.9
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,142.44
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,175.2
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,590.6
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.2
924627,Cannon Street Local,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,584.1
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.77
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.01
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.03
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,47.2
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.9
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,53.64
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.46
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.27
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,67.9
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,221.1
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,174.6
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.6
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.82
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.15
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.21
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.23
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.73
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.19
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,183.7
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.44
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,111.4
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.8
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.15
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,144.32
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,98.45
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,137.13
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,164.6
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,594.6
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.8
924627,Cannon Street Local,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,562.3
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.24
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.91
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.2
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.03
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,56.6
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.6
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.88
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.82
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.25
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,61.9
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,208.9
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,171.5
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.2
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.31
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,49.9
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.78
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.2
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.6
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.25
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.53
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.74
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,185.9
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.8
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.66
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.32
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,113.2
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,159.0
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,31.9
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.43
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,137.29
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,95.16
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,137.13
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,167.2
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,565.6
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.1
924627,Cannon Street Local,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,563.2
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.21
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.88
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.6
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.8
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.02
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,56.41
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.18
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.42
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,67.2
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,231.6
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,169.4
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,134.0
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.18
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.92
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.83
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.53
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.26
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.81
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.57
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.1
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.6
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.35
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.54
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,108.4
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,159.5
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,31.9
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,144.52
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,98.59
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,139.86
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,163.6
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,594.5
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.4
924627,Cannon Street Local,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,573.2
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.85
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.16
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,38.5
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.28
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,58.43
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.45
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.63
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,73.2
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,239.9
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,158.0
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,135.3
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.04
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.21
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.36
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.68
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.07
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.83
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.77
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.6
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.9
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.4
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.22
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.64
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,93.5
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.5
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,31.8
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,145.61
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,96.27
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,132.34
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,152.2
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,599.0
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
924627,Cannon Street Local,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,542.7
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.96
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.42
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.18
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.3
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.86
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,57.47
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.23
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.7
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,77.6
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,236.9
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,145.3
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,133.1
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.35
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.94
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.79
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.6
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.28
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.4
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.76
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.9
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,151.9
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.41
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.7
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,98.4
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,152.4
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,31.8
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.21
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,147.29
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,102.54
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,132.9
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,608.6
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.6
924627,Cannon Street Local,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,546.5
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.4
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.33
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.68
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,36.1
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.1
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.82
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,53.72
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.93
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.07
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,60.6
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,221.4
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,152.2
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.7
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.76
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.81
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.29
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.65
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.76
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.78
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.99
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.8
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.1
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.8
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.56
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.4
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,89.7
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.7
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,31.7
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.1
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,146.8
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,97.59
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,133.97
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,606.0
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
924627,Cannon Street Local,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,551.1
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.98
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.12
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.29
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.8
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.17
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.99
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.97
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.94
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,62.3
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,197.7
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,160.1
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.3
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.5
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.86
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.79
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.41
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.45
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.03
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,186.6
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.6
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.41
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.93
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.02
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,105.5
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,165.8
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,31.6
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
