Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,141.68
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,105.23
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,130.85
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,582.9
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.8
924627,Cannon Street Local,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,536.8
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.63
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.49
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.11
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.5
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.53
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,55.42
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.21
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.65
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,82.0
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,228.1
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,152.9
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.45
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,43.6
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.69
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.53
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.51
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.81
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.65
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.78
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,184.2
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.3
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.4
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.62
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.84
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,112.3
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,168.9
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,31.6
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.99
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,144.36
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,102.5
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,132.32
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,594.7
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.0
924627,Cannon Street Local,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,542.2
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.22
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,53.5
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.0
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.29
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,57.02
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.27
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,82.8
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,235.1
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,158.3
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.51
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.25
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.6
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.62
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.13
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.21
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.73
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.2
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.12
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.86
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,107.3
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,168.7
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,31.5
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,142.72
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,105.78
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,135.41
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,588.7
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.6
924627,Cannon Street Local,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,555.9
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.77
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.11
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.76
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.6
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.04
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,63.32
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.26
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.04
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,82.4
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,259.6
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,174.0
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.8
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.72
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.86
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.88
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.53
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.53
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.24
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,186.8
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.6
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.2
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.66
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.39
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,107.7
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,166.2
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,31.5
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.01
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.74
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,147.36
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,109.58
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,135.56
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,606.7
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,448.7
924627,Cannon Street Local,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,556.0
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.32
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.12
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.12
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,27.7
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.44
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,49.15
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.15
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.45
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,64.8
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,202.0
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,168.9
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.8
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.47
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,44.7
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.2
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.45
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.43
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.1
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.67
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.77
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.4
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.2
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.25
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.91
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,112.6
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,168.7
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,31.4
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.28
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,139.24
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,102.95
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,130.56
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,572.9
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.3
924627,Cannon Street Local,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,535.0
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.06
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.04
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.08
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.4
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.31
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,49.28
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.14
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.24
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,58.8
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,202.5
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,164.3
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,125.6
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.14
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.81
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.15
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.18
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.25
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,201.5
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.0
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.3
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.77
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.83
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,123.3
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,188.9
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,31.3
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.97
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,142.1
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,104.26
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,143.22
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,161.8
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,584.8
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.5
924627,Cannon Street Local,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,587.1
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.73
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.25
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.03
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.99
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,50.9
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.2
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.91
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,58.7
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,209.0
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,156.9
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.4
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.47
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.52
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.28
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.21
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.44
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.53
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.33
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,207.1
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.3
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,169.5
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.9
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.97
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.8
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,126.5
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,205.0
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,31.3
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.59
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,145.51
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,109.93
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,149.84
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,598.3
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,451.9
924627,Cannon Street Local,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,614.1
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.84
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.4
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.32
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.6
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.56
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.58
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.02
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.47
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,67.1
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,213.0
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,141.0
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.6
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.02
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.14
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.84
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.18
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.01
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.58
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,198.8
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.9
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.4
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.62
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.12
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.83
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.06
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,108.9
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,194.6
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,31.2
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.77
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,143.27
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,107.86
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,141.58
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,592.4
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.5
924627,Cannon Street Local,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,583.2
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.87
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.88
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.82
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.34
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,52.83
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.25
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.83
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,70.9
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,218.7
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,137.8
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,125.4
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.5
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.94
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.9
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.42
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.18
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.43
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.73
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,207.7
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.6
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,171.9
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.94
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.69
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,116.4
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
