Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,189.6
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,31.1
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.84
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,139.9
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,105.23
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,140.2
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,146.1
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,580.9
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.8
924627,Cannon Street Local,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,579.1
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.29
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.36
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.77
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.9
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.17
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.25
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.97
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,63.9
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,196.0
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,132.7
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.3
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.92
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.04
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.59
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.14
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.07
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.13
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,203.6
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.2
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.8
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.24
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,126.7
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,188.1
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,31.1
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,133.81
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,100.15
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,140.22
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,556.1
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.1
924627,Cannon Street Local,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,580.1
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.4
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.05
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.49
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.7
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.04
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,49.49
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.35
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,68.3
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,205.0
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,141.0
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.4
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.88
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.73
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.23
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.19
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.48
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.08
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,194.7
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.2
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,165.2
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.82
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.81
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,113.1
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,186.6
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,31.0
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,136.99
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,103.98
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,135.28
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,568.7
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,431.2
924627,Cannon Street Local,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,560.1
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.38
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.32
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.14
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,31.1
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.4
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.57
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.12
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.7
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.41
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,51.9
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,178.6
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,156.5
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.7
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.05
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.29
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.59
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.6
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.32
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.69
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,188.0
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.1
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.07
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.76
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.98
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,120.9
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,182.8
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,30.9
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,124.02
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,105.8
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,140.42
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,514.9
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.0
924627,Cannon Street Local,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,581.0
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.95
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.23
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.16
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,34.3
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.1
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.61
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.57
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.04
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.13
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,56.4
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,197.0
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,161.4
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.1
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.21
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.61
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.43
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.16
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.88
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.2
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,190.0
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.7
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.82
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.2
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,127.7
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,191.8
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,30.9
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,133.02
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,108.09
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,144.59
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,551.8
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,446.6
924627,Cannon Street Local,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,597.9
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.11
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.91
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.34
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,24.4
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.7
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.2
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.35
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.91
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.63
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,62.2
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,208.8
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,171.4
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.7
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.19
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.78
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.1
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.82
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.4
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.01
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.07
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.5
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.3
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.84
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.24
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.81
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,122.4
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,198.4
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,30.8
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.27
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,141.78
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,114.02
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,136.36
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,589.1
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.4
924627,Cannon Street Local,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,563.9
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.33
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.99
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,37.3
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.8
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.33
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.38
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.65
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.39
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,75.2
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,212.3
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,134.9
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.6
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.94
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.33
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.02
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.06
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.49
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.32
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.05
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,187.8
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.2
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.9
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.53
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.88
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,141.7
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,198.6
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,30.7
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,139.36
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,93.11
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,137.21
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,577.5
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.0
924627,Cannon Street Local,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,565.5
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.38
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.65
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.29
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,33.6
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.7
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.8
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.49
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.4
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.33
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,53.7
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,180.0
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,158.7
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.9
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.15
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.28
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.47
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.97
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.82
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.61
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,189.4
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.6
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.6
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.14
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.26
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,143.4
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,208.2
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,30.6
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.17
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,131.46
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,99.23
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,137.96
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,545.2
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.4
924627,Cannon Street Local,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,569.0
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.97
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.71
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.54
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,31.1
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.1
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,50.34
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.99
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.42
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,60.2
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,209.1
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,153.2
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.74
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.3
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.62
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.44
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.1
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.48
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.81
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.15
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,184.9
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.3
