Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.8
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.66
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.42
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.57
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,131.4
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,193.1
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,30.5
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,140.94
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,94.55
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,136.69
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,175.3
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,586.8
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.1
924627,Cannon Street Local,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,565.4
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.25
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.69
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.76
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.84
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,54.25
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.68
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.94
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,81.0
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,224.5
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.1
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.2
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.17
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.4
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.76
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.99
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.16
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.62
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.93
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,191.4
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.6
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.1
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.06
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.78
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.22
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,140.3
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,199.5
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,30.4
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,143.62
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,94.07
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,140.14
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,177.2
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,595.9
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.9
924627,Cannon Street Local,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,578.0
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.6
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.8
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,28.5
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.7
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.12
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,51.28
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.97
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.87
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,68.7
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,209.2
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,146.5
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.8
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.7
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.53
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.88
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.37
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.84
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.49
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,197.6
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.0
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.19
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.08
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,139.1
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,200.6
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,30.4
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.06
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,139.5
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,106.96
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,140.05
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,570.0
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.3
924627,Cannon Street Local,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,569.3
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.7
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.97
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.31
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.7
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.24
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,56.71
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.19
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.87
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,231.0
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,135.8
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.3
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.42
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.44
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.9
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.11
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.85
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.27
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.12
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.7
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.2
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.85
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.33
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,97.6
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,169.1
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,30.3
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.41
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,146.2
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,120.6
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,132.26
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,597.8
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,491.8
924627,Cannon Street Local,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,537.6
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.39
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.36
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.66
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,29.0
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.63
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.98
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.9
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.46
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,61.8
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,200.3
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,134.7
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.3
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.11
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.51
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.4
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.02
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.61
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.92
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.33
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,191.0
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.3
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.3
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.25
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,138.8
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,197.7
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,30.2
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.28
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,135.23
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,108.28
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,141.37
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,553.9
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.5
924627,Cannon Street Local,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,576.7
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.7
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.94
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.09
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,33.1
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.2
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.19
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.75
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.32
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.35
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,158.7
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,140.4
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.5
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.49
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.52
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.84
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.84
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.51
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.11
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,203.9
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.8
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.3
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.12
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.73
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.76
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,139.6
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,208.0
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,130.54
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,106.69
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,145.24
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,534.1
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.0
924627,Cannon Street Local,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,592.9
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.4
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.87
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.61
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,30.9
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.2
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.62
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.52
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.82
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,45.2
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,155.9
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.0
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.7
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.13
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.11
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.69
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.66
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.05
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.16
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,202.8
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.6
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.1
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.98
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.66
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,95.2
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,162.2
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,30.0
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,130.37
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,93.96
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,130.39
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,533.9
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.4
924627,Cannon Street Local,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,531.8
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.51
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.45
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.31
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.24
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.1
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.1
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.55
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.52
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.61
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,158.5
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,129.1
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.34
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.88
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.43
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.54
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.53
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.51
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,189.9
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.8
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.44
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.48
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,105.0
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,166.1
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,30.0
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,117.25
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,96.44
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,132.32
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,480.3
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.1
924627,Cannon Street Local,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,540.0
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.11
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.57
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.66
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,58.5
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,112.7
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.72
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.16
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.76
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.75
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,51.4
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,155.9
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,154.2
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.4
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.21
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
