Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.38
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.21
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.79
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.67
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.69
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.8
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,186.3
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.4
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.0
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.78
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.55
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.1
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,104.3
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,168.0
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,29.9
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,123.81
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,105.52
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,138.03
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,507.1
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.1
924627,Cannon Street Local,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,562.7
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.24
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.42
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,66.9
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.0
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.11
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.58
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.89
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.48
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,142.4
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.4
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.13
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.86
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.39
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.7
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.56
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.52
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.42
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,194.7
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.9
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.0
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.02
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.36
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,89.6
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,149.6
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,29.9
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,120.84
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,98.97
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,132.99
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,496.9
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
924627,Cannon Street Local,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,543.8
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.34
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.32
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.36
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,64.6
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.6
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,115.8
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.81
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.76
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.39
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.74
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.4
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.3
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.7
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.47
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.87
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.9
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.59
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.77
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.44
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,203.2
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.0
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.4
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.36
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.98
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.23
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,99.3
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,157.5
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,29.8
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,119.77
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,106.18
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,135.61
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,491.8
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.1
924627,Cannon Street Local,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,555.4
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.25
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.53
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.47
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,46.0
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.5
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.4
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.04
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.71
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.99
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.32
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,121.7
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.2
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.28
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,47.0
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.86
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.26
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.54
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.96
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.82
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.8
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,176.4
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.6
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.75
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.17
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.32
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,79.0
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.9
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,29.8
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,122.58
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,103.07
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,119.4
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,502.2
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.0
924627,Cannon Street Local,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,487.8
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.7
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.24
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,35.7
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.0
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.99
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.62
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.09
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.11
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.4
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.28
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.19
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.72
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.17
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.75
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.27
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.5
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.1
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.46
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.14
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,104.7
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,165.7
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,29.8
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,109.33
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,94.92
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,122.64
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,448.8
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.7
924627,Cannon Street Local,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,502.5
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.72
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.93
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.78
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.88
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.61
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.38
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,28.4
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.14
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.35
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.57
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.21
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.4
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.67
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,191.7
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.7
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.61
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.39
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.24
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,78.3
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.9
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,29.7
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,109.37
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,94.58
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,117.09
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.6
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.4
924627,Cannon Street Local,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.3
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.31
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.78
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,38.3
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.81
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.97
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.38
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.8
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,37.6
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.9
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.6
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.21
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.38
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.99
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.04
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.15
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.2
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,188.4
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.6
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.2
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.55
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.96
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.41
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,65.6
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,29.7
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,114.76
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,93.51
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,112.82
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,472.0
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.3
924627,Cannon Street Local,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.8
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.76
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.56
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.78
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.1
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.4
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.14
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.56
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.05
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.5
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,22.8
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.6
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.93
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.15
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.46
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.27
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.33
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.44
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,190.0
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.1
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,157.5
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.44
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.46
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.28
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,72.2
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.8
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.63
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.42
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,107.5
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,93.66
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,115.07
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.6
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.1
924627,Cannon Street Local,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,475.0
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.85
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.72
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.52
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.17
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.38
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.1
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
