Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.87
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.98
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.49
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.68
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.03
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.87
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,194.6
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.8
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.3
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.39
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.3
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.07
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,71.2
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.5
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.91
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.52
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,123.54
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,100.1
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,110.98
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,510.1
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.8
924627,Cannon Street Local,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,456.5
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.64
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.29
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.29
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.27
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.14
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.42
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.23
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,42.9
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,127.7
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.87
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.82
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.32
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.92
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.35
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.8
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,187.3
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.8
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.17
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,124.3
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,193.0
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.73
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,116.44
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,91.32
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,125.19
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.1
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.3
924627,Cannon Street Local,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,512.2
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.71
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.17
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.32
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,24.1
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.9
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.46
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.84
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.92
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.6
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,40.1
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.4
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.1
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.74
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.0
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.68
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.79
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.63
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.1
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.8
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.9
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.42
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.44
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,128.9
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,179.1
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.39
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,111.64
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,84.56
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,121.81
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,164.1
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.1
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
924627,Cannon Street Local,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.4
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.62
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.9
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.17
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.72
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.97
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,38.9
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,129.8
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.0
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.03
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.03
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.82
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.44
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.87
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.7
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,188.8
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.1
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.7
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.07
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.03
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,95.2
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,148.2
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.91
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.05
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,115.68
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,82.79
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,119.56
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,474.2
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
924627,Cannon Street Local,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,486.8
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.12
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.54
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.47
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,26.5
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.8
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.41
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.26
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.72
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.5
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.45
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.57
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.72
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.29
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.08
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.4
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,194.2
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.4
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,160.4
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.73
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.11
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,98.7
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,157.9
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,29.5
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.31
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.17
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,110.21
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,88.75
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,120.25
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,140.3
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,456.8
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
924627,Cannon Street Local,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,496.6
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.72
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.87
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.6
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,85.2
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.3
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.14
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.47
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.75
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.56
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.7
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,32.8
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.2
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.4
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.52
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.87
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.51
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.84
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.55
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.19
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,189.0
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.7
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.8
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.81
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.65
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,106.0
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,156.9
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,29.5
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,104.72
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,96.71
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,116.57
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,436.8
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
924627,Cannon Street Local,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,484.2
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.48
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.3
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.9
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,26.3
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.12
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.09
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.62
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,116.9
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.71
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.41
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.16
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.21
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.72
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.93
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,198.4
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.8
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.3
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.42
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.15
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,115.5
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.4
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,29.5
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,112.06
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,90.87
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,125.15
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.0
924627,Cannon Street Local,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,517.5
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.27
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.95
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.92
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.4
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.5
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.45
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.06
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.09
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.4
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.51
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.01
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.21
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.73
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.32
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.71
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,200.9
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.1
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.7
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.97
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.11
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.36
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,78.3
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,29.5
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,112.4
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,90.41
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,117.74
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.4
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
924627,Cannon Street Local,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,488.5
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.23
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.73
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.72
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,26.1
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
