Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.94
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.16
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.71
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.8
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.07
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.4
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.81
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.86
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.48
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.85
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,192.8
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.9
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.6
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.12
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.86
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.89
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,60.9
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.3
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,29.5
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,112.65
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,88.65
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,106.53
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,467.5
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.8
924627,Cannon Street Local,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.9
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.24
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.58
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.14
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.5
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.85
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.9
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.5
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.97
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.05
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.64
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.99
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.52
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.73
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,192.4
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.4
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.5
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.39
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,80.7
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,134.8
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,29.5
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.13
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,110.17
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,84.32
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,109.41
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,456.8
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
924627,Cannon Street Local,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.3
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.66
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.61
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.46
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.01
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.03
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.77
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.7
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.05
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.54
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.77
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.01
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.65
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.49
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,191.9
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.3
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.9
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,77.5
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.4
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,104.26
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,87.73
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,102.55
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.8
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
924627,Cannon Street Local,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.2
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.43
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.3
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.55
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,20.9
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.3
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.05
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.76
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.84
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,29.3
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.9
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.65
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.89
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.41
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.12
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,42.8
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,191.3
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.8
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.0
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.03
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,84.9
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.9
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,98.5
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,86.57
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,103.92
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.4
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
924627,Cannon Street Local,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.08
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.3
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.07
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,29.7
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.4
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.94
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.09
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.17
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.7
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.76
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.26
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.49
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.81
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.86
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.61
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,48.9
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,203.4
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.9
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.8
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.27
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,70.5
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,100.39
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,87.58
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,102.8
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.6
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
924627,Cannon Street Local,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.2
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.85
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.95
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.2
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,22.6
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.58
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.44
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.18
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.8
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.48
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.28
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.46
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.46
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.32
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.97
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,200.1
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.4
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.8
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.46
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,81.8
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.3
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,29.7
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.02
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,105.15
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,90.42
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,108.67
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,431.7
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
924627,Cannon Street Local,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.9
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.84
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.49
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.22
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,30.2
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.67
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.31
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.78
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,29.3
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.4
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.11
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.09
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.11
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.23
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.68
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.77
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,183.9
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.3
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.6
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.25
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,78.4
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,29.8
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,100.05
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,82.2
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,105.34
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.3
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
924627,Cannon Street Local,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.7
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.76
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.49
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.3
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,31.0
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.88
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.52
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.6
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.28
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.46
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.99
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.29
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.82
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.82
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.2
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.7
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.78
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.67
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,87.6
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.7
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,29.8
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,91.96
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,78.6
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,100.21
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
