Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.54
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.59
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.84
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,28.1
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.1
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.12
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.77
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,33.1
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.2
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.45
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,51.9
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.8
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.59
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.49
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.16
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.67
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.7
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.7
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.11
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.2
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.9
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,29.9
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,97.74
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,72.66
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,94.91
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.1
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
924627,Cannon Street Local,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.03
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.97
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.65
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,40.1
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.9
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.61
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.85
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.69
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.5
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.1
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.68
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.96
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.25
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.23
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.26
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.55
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.37
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,68.5
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,29.9
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.18
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,78.51
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,70.07
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,86.82
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.1
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
924627,Cannon Street Local,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.58
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.92
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,26.3
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.5
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.89
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.77
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.46
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.76
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.06
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.19
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.85
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.7
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.09
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,49.0
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,30.0
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.99
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.68
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,75.72
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,69.49
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,83.23
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
924627,Cannon Street Local,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.8
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.62
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.1
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.8
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.21
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.83
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.18
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.81
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.1
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.54
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,46.2
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.36
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.46
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.19
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.47
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.47
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,83.51
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,65.36
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,85.88
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
924627,Cannon Street Local,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.03
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.18
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.63
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,21.7
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.6
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.49
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.73
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.52
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.68
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.24
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.1
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.21
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,46.1
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,30.2
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,72.27
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.74
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,75.37
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
924627,Cannon Street Local,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.15
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.24
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.84
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,23.8
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.29
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.07
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.92
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.58
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.32
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.08
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.69
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,62.4
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,30.3
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.2
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,68.26
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,65.43
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,79.04
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
924627,Cannon Street Local,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.61
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.45
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,21.3
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.9
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.11
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.8
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,23.7
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.89
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.74
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.39
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.17
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.12
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.73
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,68.3
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,30.3
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.4
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,68.87
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,67.73
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,78.05
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
924627,Cannon Street Local,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.74
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.26
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.82
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,22.1
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.72
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.35
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.74
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.1
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.62
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.42
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.78
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.26
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,78.3
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,30.4
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
