Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,64.83
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,65.44
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,80.26
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
924627,Cannon Street Local,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.33
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.04
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.79
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.7
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.99
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,22.8
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.28
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.49
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,58.7
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,30.5
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.51
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,67.76
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,65.57
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,74.37
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
924627,Cannon Street Local,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.61
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.35
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.01
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.62
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.79
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.35
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,26.7
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.83
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.86
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.27
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.08
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,59.8
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,30.6
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.57
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,72.41
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,64.91
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,76.26
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
924627,Cannon Street Local,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.54
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.5
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,22.9
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.38
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.92
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,25.8
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.5
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.55
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.54
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.7
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.27
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,62.4
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,30.7
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,68.03
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,60.67
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,74.6
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
924627,Cannon Street Local,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.13
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.08
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.72
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,20.5
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.95
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.99
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.62
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.59
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.9
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.53
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.66
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,56.1
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,30.8
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,72.1
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,62.95
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,69.34
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
924627,Cannon Street Local,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.76
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.47
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.99
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,24.0
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.7
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.18
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.54
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.79
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.03
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.59
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.57
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,59.5
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,30.9
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.89
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,69.9
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,59.97
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,72.34
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
924627,Cannon Street Local,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.48
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.9
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.4
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,21.3
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.1
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.3
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.82
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,21.7
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.26
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.82
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.46
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,53.2
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,31.0
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.4
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,66.55
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,58.1
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,70.06
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
924627,Cannon Street Local,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.22
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.26
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.11
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.13
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.37
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.5
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.29
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.25
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.08
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.34
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,31.1
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,69.3
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,58.58
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,68.59
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
924627,Cannon Street Local,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.25
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.9
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.9
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.32
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.66
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,27.1
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.52
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.47
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.33
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.96
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.91
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,61.5
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
