Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,31.2
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.4
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,69.86
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,60.82
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,73.96
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
924627,Cannon Street Local,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.5
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.55
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.2
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.24
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.46
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.36
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.1
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.6
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.62
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.71
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.57
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.81
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,63.0
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,31.3
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,68.8
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,59.29
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,72.94
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
924627,Cannon Street Local,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.18
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.65
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.39
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,29.1
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.63
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.29
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.15
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,35.6
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.9
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.63
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.52
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.6
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.71
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,31.4
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,74.67
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,64.04
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,72.21
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
924627,Cannon Street Local,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.24
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.67
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.6
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,20.2
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.3
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.22
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.42
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.12
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.13
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.4
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.95
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.42
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.42
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.23
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.14
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,52.9
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,31.5
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,72.14
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,60.48
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
924627,Cannon Street Local,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.49
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.57
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.14
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,27.9
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.7
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.48
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.72
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.8
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.57
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.89
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.55
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.19
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.61
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,66.0
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,31.6
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,70.77
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,58.94
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,80.92
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
924627,Cannon Street Local,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.82
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.89
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,25.7
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.53
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.74
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.94
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,31.3
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.61
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.75
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.85
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.58
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.54
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,68.5
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,31.7
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,71.23
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,62.75
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,79.18
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
924627,Cannon Street Local,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.68
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.56
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.17
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.1
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.97
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.27
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.26
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.92
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.1
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.94
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.83
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,52.9
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,31.9
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,73.51
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,66.69
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,81.12
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
924627,Cannon Street Local,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.57
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.12
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.68
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,44.3
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.2
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.77
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.79
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.65
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,26.0
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.94
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.9
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.98
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.89
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.52
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.1
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,73.03
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,63.64
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,83.73
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
924627,Cannon Street Local,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.9
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.99
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.58
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,30.4
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.72
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.33
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.54
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.1
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.03
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.18
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.04
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.02
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
