Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,32.1
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,70.67
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,61.76
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,80.23
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
924627,Cannon Street Local,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.24
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.16
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.39
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.63
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.7
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.44
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,26.1
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.79
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.55
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.52
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.17
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.83
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,60.4
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,32.2
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,71.14
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,64.15
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,81.57
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.2
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
924627,Cannon Street Local,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.5
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.02
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.51
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,28.1
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.1
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.63
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.59
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.19
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,23.7
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.5
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.33
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.8
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.95
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,66.7
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,32.3
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,70.68
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,72.78
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,83.89
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
924627,Cannon Street Local,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.35
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.14
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.2
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,33.1
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.3
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.15
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.36
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.8
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,115.5
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.6
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.94
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.98
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.57
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,72.5
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,32.4
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,71.22
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,69.86
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,86.32
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
924627,Cannon Street Local,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.0
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.62
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.7
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.41
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,36.9
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.8
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.95
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.25
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.6
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,25.3
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.7
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.6
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.17
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.15
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.05
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.25
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.21
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.69
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,81.4
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,32.5
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.33
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,71.16
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,68.13
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,90.52
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
924627,Cannon Street Local,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.82
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.54
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.5
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,31.5
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.28
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.4
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.57
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.7
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,115.2
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.8
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.5
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.83
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.12
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,81.2
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.4
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,32.7
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.28
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,71.54
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,71.36
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,92.87
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
924627,Cannon Street Local,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.23
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.47
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.9
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,30.4
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.8
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.43
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.07
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.44
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.8
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.4
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.72
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.88
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.51
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.09
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.07
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,92.2
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,32.8
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,70.68
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,68.26
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,93.3
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
924627,Cannon Street Local,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.1
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.99
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.36
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.91
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,25.8
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.8
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.11
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.69
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.66
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.1
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.8
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.7
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.16
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.04
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.07
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,32.9
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,71.33
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,76.8
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,92.79
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
924627,Cannon Street Local,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.98
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.85
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.15
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.18
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.69
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.42
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,20.9
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
