Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.78
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.62
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.07
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.1
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.93
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.77
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,94.9
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.3
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,33.0
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,69.67
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,78.23
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,97.52
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
924627,Cannon Street Local,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.3
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.72
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.78
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.98
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,33.3
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.89
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.2
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.12
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.9
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,132.0
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.96
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.71
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.92
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.95
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.16
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,74.8
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,33.1
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,72.11
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,73.81
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,100.84
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
924627,Cannon Street Local,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.03
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.35
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.2
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.7
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.58
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.17
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.82
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,48.6
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,149.4
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,141.4
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.47
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.86
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.92
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.48
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,76.5
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,33.2
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.09
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,82.84
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,63.83
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,106.64
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.1
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
924627,Cannon Street Local,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.6
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.7
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.87
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.28
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.1
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.04
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.93
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.08
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,46.8
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,131.1
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.1
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.92
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.13
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.95
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.87
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,92.7
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,33.3
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,78.52
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,58.84
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,105.56
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
924627,Cannon Street Local,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.24
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.9
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.86
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,51.2
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,92.5
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.66
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.41
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.65
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.08
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,66.3
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,176.1
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.9
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.01
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.59
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.14
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.4
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.91
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.6
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.44
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.38
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,101.1
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.4
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,33.4
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,91.83
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.39
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,112.41
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.7
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
924627,Cannon Street Local,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.2
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.63
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.38
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,43.2
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.5
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.6
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.17
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,70.7
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,179.0
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,131.4
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.06
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.83
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.67
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.56
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.86
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.32
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,92.3
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.6
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,33.5
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,92.84
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,59.44
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,108.52
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.9
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
924627,Cannon Street Local,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.7
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.59
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.29
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.41
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.1
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.45
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.69
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.33
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.54
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,51.7
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,139.4
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.07
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,54.6
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.03
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.46
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.15
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.09
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.01
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,68.8
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,34.3
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,102.12
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,72.62
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,92.51
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.6
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
924627,Cannon Street Local,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.65
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.31
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.44
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,100.3
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.4
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.97
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.12
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,137.8
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.2
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.74
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,63.9
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.33
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.59
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.35
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.31
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,75.8
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,34.4
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.61
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,105.83
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,72.68
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,105.54
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.1
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
924627,Cannon Street Local,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.1
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.28
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.78
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.79
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,53.9
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,109.6
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.07
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.93
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.78
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.8
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
924627,Cannon Street Local,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.3
