Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.43
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.7
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.13
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,49.8
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,186.6
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.4
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,147.7
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.28
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.11
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.46
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.92
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.94
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.4
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,136.0
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.24
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.8
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.73
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,76.5
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.9
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,35.0
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.3
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,134.16
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,98.98
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,128.84
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,551.7
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.9
924627,Cannon Street Local,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,526.5
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.48
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.57
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.31
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.96
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,48.5
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,107.0
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.18
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.97
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.93
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,48.5
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,187.0
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,131.7
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,139.9
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.66
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,57.2
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.16
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.21
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.78
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.99
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.1
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.39
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.8
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.3
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.22
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.98
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.2
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.93
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,56.8
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.1
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.8
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,35.1
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.07
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.84
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,145.4
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,98.59
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,127.24
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,173.7
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,601.9
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.1
924627,Cannon Street Local,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,523.3
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.29
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.85
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.9
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,106.7
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.92
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.04
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.26
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.88
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,50.7
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,190.2
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,132.5
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.9
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.95
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,57.1
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.7
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.18
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.47
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.92
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.66
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.99
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.79
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,178.2
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.9
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.1
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.49
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.54
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.55
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,81.9
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.6
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.5
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,35.1
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,142.1
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,115.37
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,136.32
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,586.4
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,473.4
924627,Cannon Street Local,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,559.4
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.38
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.78
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.4
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,40.4
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,95.8
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.89
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.99
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.63
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.78
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,55.6
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,201.6
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.3
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,155.5
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.71
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,58.8
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.08
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.85
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.96
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.12
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.24
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.51
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.8
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.52
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.64
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.82
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,51.0
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.6
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,35.1
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.45
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,151.36
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,106.23
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,132.14
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,156.6
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,622.7
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.8
924627,Cannon Street Local,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,541.4
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.11
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.63
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.52
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,48.8
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,107.3
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.17
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.93
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.4
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.26
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,53.3
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,195.1
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,127.1
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.1
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.54
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,53.1
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.41
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.99
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.23
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.06
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.14
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.76
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,186.6
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.1
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.49
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.1
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.5
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,68.8
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.2
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,35.1
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.28
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,151.15
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,108.62
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,139.79
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,157.5
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,615.7
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.0
924627,Cannon Street Local,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,566.8
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.61
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.69
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.17
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,42.7
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.2
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,101.9
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.42
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.01
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.57
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,45.5
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,193.8
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,142.1
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,156.1
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.88
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.9
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.06
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.64
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.64
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.33
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.52
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.74
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,196.6
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.8
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.35
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.55
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.4
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.6
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,35.1
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.29
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.21
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,153.86
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,119.56
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,148.06
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,627.8
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,484.3
924627,Cannon Street Local,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,601.8
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.75
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.59
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.15
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,47.3
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.7
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,107.4
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.9
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.69
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.03
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,50.5
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,197.6
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,145.3
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,155.0
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.42
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,113.1
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.48
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.68
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.29
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.26
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.72
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.85
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,196.9
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.3
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.4
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.03
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.38
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.51
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,69.6
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.7
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,35.1
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.88
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,159.07
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,126.63
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,146.57
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,651.5
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,514.3
924627,Cannon Street Local,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,596.8
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.38
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.06
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.82
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,32.9
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.9
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,50.52
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.24
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.95
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,44.1
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,206.9
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,163.5
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,167.4
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.78
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.33
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.7
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.4
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.69
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.57
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.75
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.99
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.13
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,203.3
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.3
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.4
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.41
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.13
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.87
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,65.8
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.1
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,35.0
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.49
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,157.56
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,125.13
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,145.39
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,646.1
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,509.7
