Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,593.1
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.88
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.63
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.12
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,98.3
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.19
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.82
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.13
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.01
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,195.1
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,158.9
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,171.5
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.92
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.21
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,54.3
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.7
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.19
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.82
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.58
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.71
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.85
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,202.7
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.1
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.2
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.32
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.65
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.4
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,83.2
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.8
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,35.0
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.12
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.39
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,161.98
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,127.22
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,155.18
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,662.0
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,517.4
924627,Cannon Street Local,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,632.3
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.51
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.44
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.96
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,97.3
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.8
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.91
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.05
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,48.3
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,203.2
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,158.1
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,158.0
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.84
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.42
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.5
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,131.4
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.74
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.59
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.53
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.71
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.61
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.08
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,202.2
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.3
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.6
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.62
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.44
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.9
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,66.3
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,35.0
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.58
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.47
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,158.3
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,134.64
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,151.79
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,645.5
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,545.5
924627,Cannon Street Local,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,616.2
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.78
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.96
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.95
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,47.1
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.3
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.46
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,52.73
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.33
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.38
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,62.6
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,215.5
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.6
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,167.9
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.47
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.44
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.4
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.01
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.67
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.68
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.24
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.8
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,208.2
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,148.6
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.2
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.87
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.91
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.68
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.44
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,86.8
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.4
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,35.0
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.65
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.72
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,161.13
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,124.41
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,159.85
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,657.2
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,504.1
924627,Cannon Street Local,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,648.0
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.7
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.27
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.54
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,47.0
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.5
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.99
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,53.57
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.7
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.3
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,61.4
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,220.3
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,141.8
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,152.5
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.5
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.96
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.25
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.9
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.16
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.17
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.78
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.31
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.78
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.23
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,209.4
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.0
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.3
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.21
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.21
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,82.7
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.0
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,35.0
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.75
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,156.17
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,124.01
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,151.53
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,640.8
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,505.5
924627,Cannon Street Local,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,618.3
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.33
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.81
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.96
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.7
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.46
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,55.56
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.58
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.13
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,69.0
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,228.5
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,130.0
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,168.3
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.9
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.1
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.93
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.49
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.38
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.59
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.7
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.3
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,207.5
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.8
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.0
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.55
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.23
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,96.0
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.6
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,34.9
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.68
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,162.56
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,116.84
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,153.96
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,170.3
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,669.9
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,479.2
924627,Cannon Street Local,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,630.9
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.36
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.87
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.62
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,43.0
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.1
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.65
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,52.93
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.25
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.38
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,67.9
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,218.3
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,128.9
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.1
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.3
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.57
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,75.4
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,152.4
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.8
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.42
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.34
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.23
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.57
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.09
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,202.2
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.3
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,160.5
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.3
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.06
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.47
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,96.6
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.7
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,34.9
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.76
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.46
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,169.96
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,115.45
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,161.77
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,197.0
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,702.1
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,474.8
924627,Cannon Street Local,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,664.2
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.43
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.37
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.27
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.9
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.9
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.8
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.23
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,58.61
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.94
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.77
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,72.2
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,240.5
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.6
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,187.0
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.62
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.02
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,60.2
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,134.8
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.06
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.07
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.14
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.44
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.61
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.01
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,198.9
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.8
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.9
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.06
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.26
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.63
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.11
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,93.2
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,165.4
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,34.8
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.73
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.08
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,171.35
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,115.38
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,161.18
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,198.5
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,705.1
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,473.4
924627,Cannon Street Local,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,660.2
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.1
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.09
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.66
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,59.77
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.86
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.62
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,69.1
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,245.9
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.0
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,214.7
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.66
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,68.5
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,147.4
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.07
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.95
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.05
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.88
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.22
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,205.8
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.9
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.0
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.76
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.18
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,53.03
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,131.8
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,218.2
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,34.7
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
