Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.6
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.47
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.66
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,175.18
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,118.19
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,182.6
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,228.4
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,721.3
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,484.0
924627,Cannon Street Local,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,748.7
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.54
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.14
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.54
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,33.3
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.8
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.84
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,59.66
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.09
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,46.66
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,62.1
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,244.5
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,163.1
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,189.6
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.56
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.54
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,81.2
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,162.9
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.82
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.51
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.95
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.35
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.23
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.4
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,201.7
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.4
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.63
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.17
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.43
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,110.0
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.3
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,195.1
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,34.5
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.51
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.91
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,178.63
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,131.66
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,173.56
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,188.1
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,733.2
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,535.8
924627,Cannon Street Local,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,707.6
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.91
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.8
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.94
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,34.7
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.3
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.52
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.13
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,56.37
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.05
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,49.85
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,50.8
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,233.4
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,197.5
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,204.1
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.78
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,73.7
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,152.2
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.34
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.11
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.35
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.06
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.11
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.67
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,209.5
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.9
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.4
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.89
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.15
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.35
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,76.2
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.7
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,34.4
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.61
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.86
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.41
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,175.65
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,137.41
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,159.23
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,164.8
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,724.8
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,562.7
924627,Cannon Street Local,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,652.1
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.88
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.26
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.81
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.3
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.91
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.86
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,66.86
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,49.27
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,52.9
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,65.6
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,276.5
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,202.1
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,217.3
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.47
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.19
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,66.2
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,142.1
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.86
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.23
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.94
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.1
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.36
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.94
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,51.9
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,206.0
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.4
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.9
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.97
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.86
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.93
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,72.3
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.8
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,161.1
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,34.3
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.55
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.17
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,187.99
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,141.19
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,160.37
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,172.5
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,778.8
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,580.1
924627,Cannon Street Local,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,659.1
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.92
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.95
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.41
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,25.9
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.3
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.26
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,62.68
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.94
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,48.23
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,63.2
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,259.7
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,192.5
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,198.3
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.53
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,87.7
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,160.1
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.03
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.92
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.73
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.34
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.49
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.3
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,54.2
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,215.0
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.6
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,160.5
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.94
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.89
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.29
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.17
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,81.7
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.9
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,162.6
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,34.2
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.92
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.38
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.8
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,189.35
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,131.92
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,153.99
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,196.0
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,784.7
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,541.9
924627,Cannon Street Local,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,634.0
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.25
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.97
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.43
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.2
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.9
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,110.0
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.7
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.61
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,58.01
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,51.22
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.0
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,45.5
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,242.6
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,211.4
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,211.4
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,41.3
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,95.5
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,171.8
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.56
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.07
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.13
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.05
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.45
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.25
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,206.3
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.9
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.4
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.19
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.62
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.44
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.6
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,79.5
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.4
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,34.1
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.58
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.4
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.41
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,183.22
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,141.56
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,162.62
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.8
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,762.4
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,584.9
924627,Cannon Street Local,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,674.3
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.71
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.27
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.26
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,56.8
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,120.2
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.38
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.35
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,54.92
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.99
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.55
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,43.0
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,226.1
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,220.5
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,186.6
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.92
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.72
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.99
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.89
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.82
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.29
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.17
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,223.3
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.3
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,178.4
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.56
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.41
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.27
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.04
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,78.2
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,157.5
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.44
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.59
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,175.79
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,140.12
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,167.89
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,723.5
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,573.5
924627,Cannon Street Local,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,687.1
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.74
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.41
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.67
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,68.6
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,138.7
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.36
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.8
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,61.02
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,62.64
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.72
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,252.6
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,255.9
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,187.4
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.79
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.71
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.37
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.98
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.46
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.9
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.07
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,202.4
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.7
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.2
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.37
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.12
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.08
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.95
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,71.3
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.8
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.93
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.95
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.28
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,180.12
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,150.26
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,166.57
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,741.3
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,614.1
924627,Cannon Street Local,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,681.6
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.87
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.25
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,33.29
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,61.7
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.6
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.9
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,137.0
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.28
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.94
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.29
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,54.58
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,69.57
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.42
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,55.1
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,225.8
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,283.8
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,182.2
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.69
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.14
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,57.1
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.9
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.44
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.77
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.37
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.15
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.79
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.12
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.1
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.6
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.3
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.96
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
