Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.24
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.77
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,90.1
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,172.5
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,33.7
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.53
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.36
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.97
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,168.34
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,156.99
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,165.02
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,694.5
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,641.9
924627,Cannon Street Local,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,675.6
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.19
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.28
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.48
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,48.5
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,116.0
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.13
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.97
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.81
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,61.06
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,67.1
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.15
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,249.4
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,271.5
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,167.8
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.04
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,123.3
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.31
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.84
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.6
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.92
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.96
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.84
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.2
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.5
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.5
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.44
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.84
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.2
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,99.4
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.4
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,185.1
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,33.6
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.13
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.03
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.79
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,170.66
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,153.92
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,159.31
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,698.2
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,624.2
924627,Cannon Street Local,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,648.6
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.14
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.44
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.09
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,113.8
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.8
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.51
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.87
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,56.36
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,57.79
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.62
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,49.8
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,230.4
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,233.0
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,169.6
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.19
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.32
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,47.2
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.3
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.05
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.71
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.3
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.29
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.82
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.54
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.4
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.33
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.39
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.5
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,112.0
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,190.7
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,33.5
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.85
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.87
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.52
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,166.36
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,137.58
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,162.45
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.2
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,678.3
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,556.8
924627,Cannon Street Local,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,659.7
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.53
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.69
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.48
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,53.7
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.6
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,119.2
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.33
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.12
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.59
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,52.18
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,54.74
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.73
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,213.9
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,221.4
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,173.9
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.96
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.2
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,92.8
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,183.5
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.5
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.65
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.42
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.55
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.81
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.07
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,177.7
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.1
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.1
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.55
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.6
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,115.4
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,194.8
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,33.4
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.21
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.52
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,178.15
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,134.21
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,173.08
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,193.4
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,726.5
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,543.7
924627,Cannon Street Local,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,701.0
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.85
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.93
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.47
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.06
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,51.3
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,64.6
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,113.7
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.14
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.11
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,63.09
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.38
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.22
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,257.5
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,203.1
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.9
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.24
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,67.4
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.6
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.07
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.75
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.14
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.34
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.02
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.56
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,180.8
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.1
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.94
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.71
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.37
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,110.4
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,188.5
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,33.3
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.93
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.34
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.45
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,178.32
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,127.45
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,159.46
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,726.4
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,515.9
924627,Cannon Street Local,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,644.8
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.29
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.47
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.97
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.63
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,87.7
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.5
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,62.59
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.75
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.97
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,59.2
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,253.9
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,188.6
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,194.4
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.77
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,63.5
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.9
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.07
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.21
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.34
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.19
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.82
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.98
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,187.7
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.1
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.03
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.56
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.86
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,94.6
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,178.2
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,33.2
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.38
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.36
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,171.57
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,121.53
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,156.68
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,697.9
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,492.5
924627,Cannon Street Local,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,634.0
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.67
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.85
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.49
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.85
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.5
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,109.0
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.19
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,54.72
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.51
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.0
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,47.5
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,222.7
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,175.9
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,202.9
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,35.81
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.98
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,67.9
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.3
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.64
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.26
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.41
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.61
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.54
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.89
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,181.4
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.9
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.2
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.6
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.21
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.72
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,114.9
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,182.8
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,33.1
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.22
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,160.64
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,125.72
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,164.86
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,161.0
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,653.6
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,510.3
924627,Cannon Street Local,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,668.2
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.4
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.01
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.41
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.87
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,38.9
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.4
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,62.67
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,54.06
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.37
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,65.7
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,254.4
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,220.5
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,181.5
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,36.4
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.67
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,59.1
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,149.3
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.6
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.25
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.56
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.26
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.21
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.24
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.34
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,183.3
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.8
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,144.5
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.63
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.64
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.98
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,130.3
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,198.8
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,32.9
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,170.93
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,141.03
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,163.11
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,695.2
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,571.9
924627,Cannon Street Local,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,660.7
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.65
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.11
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.43
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.48
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.1
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.43
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,63.69
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.57
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.95
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,72.3
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,259.5
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,197.2
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,172.8
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.51
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.61
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,153.6
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.6
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.13
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.34
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.02
