Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.59
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.23
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.82
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.0
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.4
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,146.9
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.11
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.22
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,132.8
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,204.8
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,32.8
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.98
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.52
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.67
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,174.0
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,141.14
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,163.95
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,711.1
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,574.1
924627,Cannon Street Local,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,667.7
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.06
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.71
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.59
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.78
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,45.5
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.7
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,105.7
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.45
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,66.71
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.54
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.17
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,89.0
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,274.0
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,190.9
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,142.4
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.36
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.57
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.9
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.0
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.8
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.31
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.94
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.4
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.39
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.18
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.3
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.6
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.2
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.69
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.59
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.32
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,131.8
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,198.9
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,32.7
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,166.76
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,133.98
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,155.4
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,686.8
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,549.9
924627,Cannon Street Local,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,637.2
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.31
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.45
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.07
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.92
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.9
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.37
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,65.37
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.06
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.24
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,85.4
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,269.7
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,181.2
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,155.5
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.05
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.83
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,48.2
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.1
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.4
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.43
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.37
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.02
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.97
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.39
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.66
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,185.2
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.0
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.3
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.8
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.9
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,125.0
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,189.3
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,32.6
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.78
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,162.26
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,133.84
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,148.99
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,671.1
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,551.4
924627,Cannon Street Local,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,612.4
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.63
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.17
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.03
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.39
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,35.9
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.9
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.4
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.93
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,76.54
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.4
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.87
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,118.4
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,314.8
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,177.6
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,146.2
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.69
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,52.9
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.23
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.46
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.3
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.61
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.31
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.05
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,179.8
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.4
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.7
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.84
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.16
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.21
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,132.4
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,193.9
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,32.5
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.22
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,173.38
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,122.72
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,148.28
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,714.2
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,503.8
924627,Cannon Street Local,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,606.6
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.84
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.96
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.88
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.37
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,27.3
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.04
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,66.61
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.34
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.62
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,95.3
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,273.5
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,177.9
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,148.5
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.71
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.71
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.25
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.28
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.08
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.92
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,178.3
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.3
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.62
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.64
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,113.6
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,176.1
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,32.4
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.67
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,162.98
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,117.43
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,147.43
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,670.9
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,482.8
924627,Cannon Street Local,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,603.8
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.16
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.5
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.8
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.94
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,29.3
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.9
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.0
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.26
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,59.87
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.02
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.8
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,87.6
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,246.0
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,143.6
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,140.3
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.29
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.4
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.11
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.9
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.2
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.42
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.92
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.28
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.76
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.99
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.47
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,180.2
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.5
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.79
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.93
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,99.7
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,160.2
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,32.4
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,150.14
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,114.94
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,152.25
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,616.6
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,471.8
924627,Cannon Street Local,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,622.8
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.81
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.16
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.22
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,20.8
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.59
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,57.31
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.94
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,74.9
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,236.2
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,160.5
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,154.1
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.94
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.2
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.15
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.2
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.17
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.22
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.35
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.61
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.94
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.9
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.1
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.7
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.73
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.23
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.05
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,81.3
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.7
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,32.3
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,145.95
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,123.47
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,148.32
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,601.7
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,507.9
924627,Cannon Street Local,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,608.9
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.47
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.05
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.71
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.6
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.4
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,89.2
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.39
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.51
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.76
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.32
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,59.9
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,194.7
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,159.0
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.2
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.26
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.62
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.17
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.81
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.42
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.49
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.1
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,190.9
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.8
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.8
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.05
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.42
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.95
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.14
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,79.2
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.9
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,32.2
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,141.0
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,123.03
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,153.29
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,578.7
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,504.8
924627,Cannon Street Local,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,626.6
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.18
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.76
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.9
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.5
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,42.2
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,79.4
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.52
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.8
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,51.74
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.34
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.05
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,69.3
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,212.6
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,161.5
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.7
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
