Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.19
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.09
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.28
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.44
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.24
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.09
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.68
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.05
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,193.3
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.2
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.27
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,145.6
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,32.2
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.57
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.83
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,155.15
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,114.09
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,141.33
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,638.4
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,469.1
924627,Cannon Street Local,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,577.9
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.06
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.16
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,39.5
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.1
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.3
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.21
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.79
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.38
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,55.4
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,196.9
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,157.3
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.9
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.78
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.17
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,50.9
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.2
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.8
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.37
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.4
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.29
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.8
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.7
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,193.6
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.7
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.97
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,152.0
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,32.1
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,153.25
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,112.56
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,138.75
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,628.7
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,461.6
924627,Cannon Street Local,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,567.0
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.7
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.62
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.95
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,40.2
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,49.3
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.7
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.09
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.29
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.75
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,168.6
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,148.9
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,164.8
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.2
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.15
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.57
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.26
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.95
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.85
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.24
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,192.1
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.4
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.1
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.21
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.09
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.07
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,76.8
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,153.4
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,138.5
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,106.58
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,143.51
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,568.8
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.3
924627,Cannon Street Local,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,587.7
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.71
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.96
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.98
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.3
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.54
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.85
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.67
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.51
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,48.6
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,188.7
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,158.6
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,159.6
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.23
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.93
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.57
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.68
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.11
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.94
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.9
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,201.0
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.2
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.3
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.34
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.76
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.54
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,92.4
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,162.9
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.25
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,145.59
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,106.4
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,148.16
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,598.5
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.3
924627,Cannon Street Local,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,606.4
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.73
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.83
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.08
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,51.9
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.2
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.87
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.98
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.98
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,160.0
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,168.6
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,168.9
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.19
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,50.8
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.26
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.91
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.48
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.19
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.09
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.32
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,201.3
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,169.5
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.36
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.16
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,90.7
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.7
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,136.49
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,104.98
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,150.4
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,561.6
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.4
924627,Cannon Street Local,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,617.0
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.86
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.22
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.7
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.06
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.47
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.99
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.05
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,170.8
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,176.6
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,174.0
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.28
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.35
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.19
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.37
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.18
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.77
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.26
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,173.5
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,142.6
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.8
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.1
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,81.8
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.6
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,130.71
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,103.13
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,140.6
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,536.9
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.4
924627,Cannon Street Local,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,575.4
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.18
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.56
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.23
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.4
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.9
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.44
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.58
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.85
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.97
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,61.6
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,186.9
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,184.0
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.2
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.16
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.54
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.85
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.24
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.14
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.3
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.44
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.41
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.73
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,104.7
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,168.3
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,31.9
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.93
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,128.19
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,108.52
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,134.86
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,526.6
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,446.6
924627,Cannon Street Local,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,553.3
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.01
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.11
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.12
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,39.1
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.6
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.47
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.99
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.06
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.72
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,69.5
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,193.2
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,168.5
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.8
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.75
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.85
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.69
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.08
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.33
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.32
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.1
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.1
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.77
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.18
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,104.0
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,165.3
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,31.9
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,131.65
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,102.91
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,129.06
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,540.9
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.2
924627,Cannon Street Local,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,528.7
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.58
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.17
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.09
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,29.1
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.2
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
