Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.78
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,51.02
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.51
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.82
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,78.5
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,208.8
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,162.2
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.2
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.99
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.31
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.41
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.18
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.41
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.62
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.6
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.6
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.8
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.3
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.81
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,97.2
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,155.8
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,31.9
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.23
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.24
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,135.44
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,107.19
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,122.53
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,556.6
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.9
924627,Cannon Street Local,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,501.5
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.97
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.85
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.1
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.1
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.64
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.92
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.38
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.46
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,62.3
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,193.0
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,165.6
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.6
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.2
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.56
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.16
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.35
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.03
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.28
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.3
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.8
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.11
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.69
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.69
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,93.8
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.7
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,31.9
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,122.2
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,103.4
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,125.14
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,502.9
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.9
924627,Cannon Street Local,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,513.2
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.15
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.01
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.58
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.26
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,25.4
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.5
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.01
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.56
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.6
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.93
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,56.1
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,186.4
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,182.4
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.6
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.53
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.51
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.58
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.84
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.35
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.53
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.1
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.37
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.05
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,117.8
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,172.9
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,31.9
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,124.16
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,110.54
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,129.17
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,510.2
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,453.6
924627,Cannon Street Local,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,528.7
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.45
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.05
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.11
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.08
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.5
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.62
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.29
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.99
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.62
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.7
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,46.3
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,167.9
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,167.8
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.08
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.42
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.29
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.61
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.07
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.4
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.7
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.59
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.54
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,122.8
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.4
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,31.8
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,119.61
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,105.67
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,131.99
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,490.3
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,433.8
924627,Cannon Street Local,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,539.3
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.74
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.62
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.01
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,23.9
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.1
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.86
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.74
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.03
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.48
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.56
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,156.4
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.0
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,126.9
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.4
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.9
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.56
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.44
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.16
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.9
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.64
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.63
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.0
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.9
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.56
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.61
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,118.5
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,176.0
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,31.8
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,122.25
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,101.36
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,127.6
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,503.4
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.3
924627,Cannon Street Local,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,524.3
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.99
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.92
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.79
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,27.6
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.3
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.07
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.8
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.71
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.2
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.48
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,147.1
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,132.9
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.5
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.15
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.08
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.14
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.27
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.92
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.51
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.3
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.1
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.6
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.19
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.81
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,87.1
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.2
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,31.8
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.22
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,130.68
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,97.47
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,135.37
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,538.1
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.5
924627,Cannon Street Local,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,555.8
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.94
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.89
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.98
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,31.8
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.43
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.89
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.16
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.24
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.29
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,137.1
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,133.2
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.6
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.07
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.33
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.25
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.47
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.6
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.9
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.4
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.4
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.3
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.73
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,151.3
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,31.8
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.3
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,124.66
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,97.63
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,134.81
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,513.0
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.2
924627,Cannon Street Local,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,552.4
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.84
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.87
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.64
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.46
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.18
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.07
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.58
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,40.2
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,145.2
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,152.7
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.21
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.2
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.4
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.55
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.66
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.46
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,187.3
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.6
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.1
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.59
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.04
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,127.4
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,190.7
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,31.7
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,119.0
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,104.9
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,147.95
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,173.1
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,490.5
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.4
924627,Cannon Street Local,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,607.6
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
