Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.93
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.97
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.02
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,27.8
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.8
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.84
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.14
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.37
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.47
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,136.8
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,144.8
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.3
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.47
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.24
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.74
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.44
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.25
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.59
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,189.8
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.1
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.8
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.32
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,51.9
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,137.3
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,213.8
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,31.6
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,124.9
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,105.87
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,145.26
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,512.0
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,433.4
924627,Cannon Street Local,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,594.7
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.68
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.59
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.08
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.88
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.33
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.3
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.83
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,44.3
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,154.0
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,141.1
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.76
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.16
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.65
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.54
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.07
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.14
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.76
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,188.5
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.3
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.24
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.01
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.96
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,105.3
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,185.4
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,31.6
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.59
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,128.26
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,114.7
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,141.02
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,527.0
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.5
924627,Cannon Street Local,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,577.9
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.99
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.29
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.87
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.1
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.58
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.41
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.49
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.8
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,56.7
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,181.4
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,140.7
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.3
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.06
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.17
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.53
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.75
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.64
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.68
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,45.1
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,190.0
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.2
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.42
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.35
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,87.3
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,161.6
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,31.5
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,137.44
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,106.73
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,131.78
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,561.0
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.0
924627,Cannon Street Local,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,536.9
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.96
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.22
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.79
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.7
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.0
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.0
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.28
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.05
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.91
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,58.3
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,185.8
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,155.3
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.3
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.64
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.35
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.69
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.82
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.79
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.34
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.75
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.1
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,193.8
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,147.3
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.27
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.3
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.27
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,100.9
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,165.5
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,31.5
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.62
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,136.04
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,112.7
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,129.99
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,555.7
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.6
924627,Cannon Street Local,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,529.3
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.74
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.48
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.88
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,55.9
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.9
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.2
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,105.3
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.8
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.61
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.83
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,48.8
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,166.9
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,141.3
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.89
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,49.8
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.15
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.42
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.7
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.93
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.68
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.22
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.6
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.1
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.6
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.61
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.46
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.63
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,114.4
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,178.8
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,31.4
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.35
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,138.55
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,103.51
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,141.35
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,565.5
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,422.7
924627,Cannon Street Local,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,576.0
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.71
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.83
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.95
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,45.5
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.1
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.41
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.47
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.24
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.74
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,40.9
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,156.7
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,147.9
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.0
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.56
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.67
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.47
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.63
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.02
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.67
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.49
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.8
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.9
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.44
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.38
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,119.0
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,190.1
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,31.4
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,126.09
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,106.57
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,143.64
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,515.2
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,434.8
924627,Cannon Street Local,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,583.9
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.37
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.39
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.48
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.38
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,53.8
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.1
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.2
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.59
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.08
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.45
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.79
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,51.5
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,167.8
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,165.6
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.16
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.25
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.97
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.81
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.58
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.17
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.4
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,150.3
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.85
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.84
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,113.1
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,187.8
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,31.3
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.61
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,127.29
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,112.79
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,140.67
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,521.0
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,462.3
924627,Cannon Street Local,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,572.7
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.44
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.91
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.68
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,43.0
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.9
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.1
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.74
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.3
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.1
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.37
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,56.7
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,168.6
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.3
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.85
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.77
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.97
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.48
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.86
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.9
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.8
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.1
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.58
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.33
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,127.0
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,193.4
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,31.3
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
