Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.43
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.85
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,126.17
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,107.62
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,135.37
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,516.6
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,440.1
924627,Cannon Street Local,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,551.1
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.86
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.63
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.22
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,33.0
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.6
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.01
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.58
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.6
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.86
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,67.9
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,186.7
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,153.5
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.7
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.01
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.35
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.12
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.5
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.08
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.44
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.74
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,184.4
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.2
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.6
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.01
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.01
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,129.8
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,204.1
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,31.2
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.19
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.01
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,137.38
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,116.51
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,135.93
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,562.5
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,476.8
924627,Cannon Street Local,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,553.6
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.44
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.82
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.91
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.8
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.1
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.5
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.15
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.78
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.87
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.37
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,51.4
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,150.2
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,138.4
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.66
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.64
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.87
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.6
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.28
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.18
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.24
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,185.1
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.4
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.82
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.59
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,133.4
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,202.5
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,31.1
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.69
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.95
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.05
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,133.03
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,117.49
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,139.53
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,544.0
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,479.9
924627,Cannon Street Local,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,568.4
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.56
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.55
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.15
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,68.5
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.3
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.33
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.32
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.37
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.19
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,69.7
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,177.9
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,129.1
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.6
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.24
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.57
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.64
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.83
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.54
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.84
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.78
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,202.6
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.9
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.2
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.24
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.5
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.06
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,117.9
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,181.4
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,31.0
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.11
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.68
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.52
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,140.35
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,116.5
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,130.5
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,576.7
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.6
924627,Cannon Street Local,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,533.3
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.34
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.78
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.99
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,40.2
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,72.2
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,94.1
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.39
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.94
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.46
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.11
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,68.8
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,169.2
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,117.7
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.94
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.02
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.3
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.8
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.73
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.61
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.75
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,200.1
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.5
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.1
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.92
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.26
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,113.5
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,173.9
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,31.0
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.03
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.08
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,135.39
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,102.6
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,131.17
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,559.4
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,423.1
924627,Cannon Street Local,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,537.5
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.77
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.69
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,45.2
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.8
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.63
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.12
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.62
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.91
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,64.8
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,189.9
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,143.2
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.1
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.35
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.14
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.03
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.77
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.46
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.47
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.53
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.57
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.9
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.3
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.52
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.41
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,127.5
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,184.3
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,30.9
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.63
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,134.47
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,96.06
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,130.73
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,555.4
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
924627,Cannon Street Local,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,539.4
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.56
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.41
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.13
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,41.3
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.7
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,50.32
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.89
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.15
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,63.4
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,207.9
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,165.1
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.1
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.91
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,41.3
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.4
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.63
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.03
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.2
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.08
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.4
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.6
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.1
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.55
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.73
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,161.3
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,222.8
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,30.9
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,140.12
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,107.38
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,144.46
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,580.8
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.5
924627,Cannon Street Local,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,597.1
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.79
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.78
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.14
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,58.6
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,112.1
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.85
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.27
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.62
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.9
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,71.8
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,199.2
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,148.9
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.9
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.44
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.51
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.51
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.64
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.9
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.1
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.57
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.7
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.1
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.16
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.7
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,143.7
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,197.9
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,30.8
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.27
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,129.36
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,97.2
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,138.84
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,536.1
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
924627,Cannon Street Local,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,573.0
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.76
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.86
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.36
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,39.2
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.53
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.98
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.44
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.31
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,57.5
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,189.8
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,142.0
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.5
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.82
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.5
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.97
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.37
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.7
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.4
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.3
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.6
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.49
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.48
