Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,160.3
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,212.7
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,30.7
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.71
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,127.46
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,97.84
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,138.23
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,162.3
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,527.2
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
924627,Cannon Street Local,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,569.0
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.24
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.98
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.37
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,37.7
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.3
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,84.1
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.86
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.54
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.53
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.61
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,180.2
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,138.3
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.78
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.57
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.06
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.43
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.61
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.66
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.7
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,172.4
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.2
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.03
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.26
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,128.2
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,179.3
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,30.6
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.09
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,128.56
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,100.04
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,134.28
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,147.4
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,532.8
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.8
924627,Cannon Street Local,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,553.6
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.35
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.87
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.45
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,32.8
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.3
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.6
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.68
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.77
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.04
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.79
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,56.4
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,171.4
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.7
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.1
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.33
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.6
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.95
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.5
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.4
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.48
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.5
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.4
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.7
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.19
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.23
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,135.1
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,193.8
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,30.6
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,126.18
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,100.99
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,129.82
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,519.3
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.1
924627,Cannon Street Local,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,531.3
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.13
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.85
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.45
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,43.9
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.9
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.41
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.07
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.26
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.93
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,54.2
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,171.1
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.7
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.8
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.19
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.16
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.78
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.79
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.94
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.2
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.8
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.4
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.5
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.02
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.27
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,133.8
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,188.2
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,30.5
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,123.41
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,97.8
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,134.35
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,502.0
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
924627,Cannon Street Local,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,544.2
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.58
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.17
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.88
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,61.1
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,117.2
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.89
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.27
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.39
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.22
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,163.7
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,111.1
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.97
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.51
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.97
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.21
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.8
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.93
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,172.5
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.2
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.6
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.07
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.33
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,107.4
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,163.9
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,30.5
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,120.64
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,94.18
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,129.28
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.0
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,492.2
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
924627,Cannon Street Local,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,524.6
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.04
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.3
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.45
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.4
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.05
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.38
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.16
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.75
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,55.9
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,160.6
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,126.9
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.44
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.64
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.86
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.04
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.27
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.54
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,176.2
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.8
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.8
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.89
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.44
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,104.8
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,169.4
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,30.5
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.69
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,123.89
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,96.4
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,123.64
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,505.7
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.0
924627,Cannon Street Local,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,502.5
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.73
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.21
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.95
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.5
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.74
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.88
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.37
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.72
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,72.4
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,191.3
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.2
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.71
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.32
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.78
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.9
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.7
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.43
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,184.1
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.4
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.9
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.96
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.31
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.13
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,140.1
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,211.0
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,30.4
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.11
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.36
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,138.6
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,97.48
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,134.72
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,567.4
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.2
924627,Cannon Street Local,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,550.0
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.93
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.4
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.28
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,25.3
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.6
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.24
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.68
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.45
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.51
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,134.8
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,128.5
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.03
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.27
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.56
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.33
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.23
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.27
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,193.6
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.6
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.78
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.25
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.18
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,89.9
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.4
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,30.4
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,128.18
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,125.47
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,526.2
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
924627,Cannon Street Local,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,514.4
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.07
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.32
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.11
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,33.0
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.4
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.07
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.7
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.04
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.57
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,59.3
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,174.3
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.0
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.9
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.5
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.67
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.21
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.62
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.14
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.77
