Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,202.1
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.7
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.06
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.39
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.49
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,82.2
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,154.6
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,30.3
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,145.54
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,97.58
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,127.56
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,595.5
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
924627,Cannon Street Local,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,522.2
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.8
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.63
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.08
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,33.6
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.2
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,85.9
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.29
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.03
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.57
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.26
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.7
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.9
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.29
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.31
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.36
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.16
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.59
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.08
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,196.0
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.7
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.2
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.18
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.37
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.84
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,105.0
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,176.0
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,30.3
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,125.71
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,90.29
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,130.99
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,515.0
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
924627,Cannon Street Local,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,536.0
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.23
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.95
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.32
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,46.1
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,94.9
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.15
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.24
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.36
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.28
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,26.4
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.8
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.21
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.46
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.32
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.01
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.97
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.14
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,194.5
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.7
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.7
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.61
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.88
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,110.2
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,171.2
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,30.2
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.69
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.72
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,111.85
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,89.01
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,128.54
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,458.3
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
924627,Cannon Street Local,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,525.1
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.86
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.34
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.33
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,38.1
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.8
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.0
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.4
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.15
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.32
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.7
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.2
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.42
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.37
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.45
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.43
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.25
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.59
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,192.8
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.7
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.6
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.72
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.68
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,113.2
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,186.8
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,30.2
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.23
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,119.04
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,97.34
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,127.94
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.8
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.7
924627,Cannon Street Local,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,522.8
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.6
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.28
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.73
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.1
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.9
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.27
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.26
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.66
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.74
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.15
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,27.1
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.3
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.73
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.86
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.77
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.53
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.49
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.37
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.77
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,189.6
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.8
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.7
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.13
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.98
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.24
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,86.6
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,161.4
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.48
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.5
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,115.4
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,99.24
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,121.16
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,474.6
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,407.5
924627,Cannon Street Local,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,496.8
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.65
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,50.2
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.4
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.12
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.06
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.02
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.3
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.4
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.4
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.26
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.16
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.16
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.46
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.05
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.81
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,189.8
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.4
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.9
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.16
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.51
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.48
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,110.8
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,187.0
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.24
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,126.78
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,96.71
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,129.66
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,148.2
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,522.3
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.3
924627,Cannon Street Local,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,532.5
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.8
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.81
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.52
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,67.6
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.4
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.92
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.61
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.77
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.26
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.39
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.3
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.3
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.58
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.07
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.3
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.07
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.49
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,188.8
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.4
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.7
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.6
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.34
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,76.2
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.0
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.29
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,118.66
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,91.44
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,116.91
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,488.3
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
924627,Cannon Street Local,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,480.3
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.41
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.54
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.23
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,47.1
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,60.8
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.96
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.68
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.76
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,32.4
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,130.6
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.87
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.25
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.85
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.5
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.38
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.17
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,181.8
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.9
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.95
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.78
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,62.8
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.7
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.57
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,110.68
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,87.39
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,114.82
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,457.1
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
924627,Cannon Street Local,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.9
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.66
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.88
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.29
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.1
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.46
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.02
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.58
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.09
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,25.6
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.9
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.35
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
