Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.41
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.34
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.79
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.96
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.38
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.96
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,187.8
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.3
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.4
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.27
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.4
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.6
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.55
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,107.49
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,88.9
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,116.07
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.4
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.8
924627,Cannon Street Local,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,479.2
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.9
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.07
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.35
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.2
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.8
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.75
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.79
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.56
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,31.9
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.5
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.7
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.94
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.72
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.07
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.57
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,190.1
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.9
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.87
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.1
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.26
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,107.1
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,163.8
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.72
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,101.71
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,105.24
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,120.36
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.0
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.5
924627,Cannon Street Local,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,495.6
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.98
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.6
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.37
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.48
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,40.2
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.27
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.79
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,113.2
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.75
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.11
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.25
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.15
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.32
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.17
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,187.7
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.4
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.3
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.45
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.03
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,98.3
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,149.0
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.49
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.37
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.32
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,109.34
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,87.01
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,121.15
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.6
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
924627,Cannon Street Local,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.3
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.88
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.66
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.74
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.2
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.13
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.62
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.53
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.6
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.45
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.45
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.95
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.46
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.79
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.23
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,199.8
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.3
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,154.4
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.31
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.34
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,77.7
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.7
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.34
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,111.37
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,93.01
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,117.32
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.2
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
924627,Cannon Street Local,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,476.1
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.45
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.08
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.36
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.3
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.45
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.35
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.29
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.42
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.8
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.2
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.86
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.31
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.05
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.75
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.49
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.9
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,44.1
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,197.5
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.9
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.0
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.93
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.33
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.9
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,117.38
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,91.06
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,111.89
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.3
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.3
924627,Cannon Street Local,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.4
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.81
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.55
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,39.3
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.5
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.3
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.6
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.96
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.25
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.99
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,30.9
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.7
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.42
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.97
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.51
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.25
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.43
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.95
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.31
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,191.9
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.4
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.6
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.2
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,71.1
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.42
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.31
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,118.61
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,87.5
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,112.27
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,483.3
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
924627,Cannon Street Local,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.1
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.27
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.72
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.98
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,37.6
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.67
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.66
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.82
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.8
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.31
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,44.1
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.31
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.41
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.06
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.58
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.62
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.02
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,193.4
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.3
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.77
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,71.2
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.17
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.42
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,111.22
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,85.34
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,105.67
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,455.2
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
924627,Cannon Street Local,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.6
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.51
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.11
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.17
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.75
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.15
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,30.9
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.64
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.26
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.89
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.49
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.04
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.63
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,194.9
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.7
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.8
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.1
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.77
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,71.8
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,30.2
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.45
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,106.11
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,84.14
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,102.68
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.3
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
924627,Cannon Street Local,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.0
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.92
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.52
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.33
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.8
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.57
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.8
