Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.18
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.7
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.5
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.7
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.78
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,193.6
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.9
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.4
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.77
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.56
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,78.5
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,30.3
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.23
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,102.74
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,81.58
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,106.78
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.5
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
924627,Cannon Street Local,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.7
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.12
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.59
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.76
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,31.0
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.7
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.1
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.77
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.01
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,29.2
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.21
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.38
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.94
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.02
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.56
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.94
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,197.7
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.2
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.2
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.38
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,80.6
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,30.3
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,106.95
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,80.68
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,108.17
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.6
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
924627,Cannon Street Local,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.2
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.91
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.94
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.27
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.72
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.28
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.36
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.7
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.28
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.8
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.92
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.78
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.38
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.42
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,192.3
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.6
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.9
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.87
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.47
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,67.7
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,30.4
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.69
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,101.39
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,74.22
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,99.25
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.9
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
924627,Cannon Street Local,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.61
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.01
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.17
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,31.7
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.5
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.68
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.29
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.84
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,35.9
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.48
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.24
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.21
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.15
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.3
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.88
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.38
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.3
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,69.6
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,30.4
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,92.33
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,62.54
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,86.73
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
924627,Cannon Street Local,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.71
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.23
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.13
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,35.0
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.83
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.07
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.46
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.31
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.7
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.26
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.27
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.73
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.89
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.6
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,70.4
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,30.5
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,76.06
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,63.74
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,84.42
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
924627,Cannon Street Local,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.49
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.06
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.69
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,23.5
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.95
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.56
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.84
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.75
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.26
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.32
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.83
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.9
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.94
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,79.9
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,30.5
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,71.79
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,61.86
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,78.75
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
924627,Cannon Street Local,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.8
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.03
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.69
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,25.9
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.65
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.72
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.42
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,34.5
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.54
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.87
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.56
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.41
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.58
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,67.3
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,30.6
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,71.7
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,62.3
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,74.86
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
924627,Cannon Street Local,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.89
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.08
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.95
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.0
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.4
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.79
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.65
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.19
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.59
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.32
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.65
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.5
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,75.9
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,30.7
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,72.23
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.89
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,77.66
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
924627,Cannon Street Local,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.42
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.38
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.99
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,23.3
