Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.7
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.42
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.2
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.77
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.36
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,45.7
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.6
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.33
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.55
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.22
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.99
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.68
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,98.8
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,139.4
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,30.8
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,82.64
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,64.82
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
924627,Cannon Street Local,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.0
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.4
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.53
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.9
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.41
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.56
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.97
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,40.5
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.52
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.83
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.48
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.3
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.16
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.9
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,93.4
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,30.9
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.79
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,75.9
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,65.52
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,82.16
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
924627,Cannon Street Local,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.74
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.79
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,23.2
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.68
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.78
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.3
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.17
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.08
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.62
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.96
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,78.9
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,31.0
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,65.49
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,62.18
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,76.83
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
924627,Cannon Street Local,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.54
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.55
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.33
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,29.9
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.59
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.25
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.99
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.0
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.33
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.69
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.53
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.23
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.29
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,70.9
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,31.1
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,71.38
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,61.32
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,83.38
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
924627,Cannon Street Local,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.37
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.31
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,24.5
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.39
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.84
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.68
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.05
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.06
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.55
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.13
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.44
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,68.5
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.8
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,31.2
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,66.79
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,65.12
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,75.78
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
924627,Cannon Street Local,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.64
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.19
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,28.7
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.33
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.15
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.68
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,32.8
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.88
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.53
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.22
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.06
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.7
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.76
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,89.2
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.4
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,31.3
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,67.63
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,61.68
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,76.75
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
924627,Cannon Street Local,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.18
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.26
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.57
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,25.9
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.59
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.26
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.27
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.95
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.39
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.3
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.34
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.6
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.69
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,81.6
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,31.3
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.06
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,65.45
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,60.46
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,75.63
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
924627,Cannon Street Local,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.13
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.89
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.83
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,24.4
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.23
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.68
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.82
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,31.1
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.8
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.2
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.03
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.74
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.47
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.84
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,73.5
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,31.4
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,67.03
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,57.81
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,72.97
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
