Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
924627,Cannon Street Local,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.09
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.82
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.6
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,27.9
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.85
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.52
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.16
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.25
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.83
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.51
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.38
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,70.8
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,31.5
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,67.27
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,59.13
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,74.16
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
924627,Cannon Street Local,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.93
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.02
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.75
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,22.2
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.68
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.62
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.36
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.7
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.88
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.57
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.3
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.03
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.47
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,74.4
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,31.6
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,66.18
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,60.98
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,72.3
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
924627,Cannon Street Local,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.67
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.45
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.16
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.6
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.24
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.09
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.37
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.5
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.8
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.49
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.86
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.52
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.4
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.27
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.11
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.34
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,82.0
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,31.7
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.85
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.32
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,80.35
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
924627,Cannon Street Local,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.44
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.61
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,30.0
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.85
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.34
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.3
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.38
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.85
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.56
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.34
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.85
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.68
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,73.4
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,31.8
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,67.75
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,58.7
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,74.14
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
924627,Cannon Street Local,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.93
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.45
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.54
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,29.1
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.59
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.06
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,24.4
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.5
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.63
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.58
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.57
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.67
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,76.7
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.4
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,31.9
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,61.01
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,56.91
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,75.44
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
924627,Cannon Street Local,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.96
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.55
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.05
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.0
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.6
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.05
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.85
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.64
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,26.9
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.7
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.9
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.92
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.53
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.48
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.27
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.81
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,75.7
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,63.27
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,56.38
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,77.21
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
924627,Cannon Street Local,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.24
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.06
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.57
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,27.6
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.09
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.78
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.93
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.65
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.08
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,79.8
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,32.1
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,62.51
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,61.04
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,76.72
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
924627,Cannon Street Local,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.27
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.06
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.71
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,41.7
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.9
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.87
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.34
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.3
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,32.2
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.5
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.28
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.29
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.48
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.86
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.86
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,75.3
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.2
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,32.2
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
