Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,63.88
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,64.6
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,78.75
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
924627,Cannon Street Local,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.96
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.12
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.97
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,35.7
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.72
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.3
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.8
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.2
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.97
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.01
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.53
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.03
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.77
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.92
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.22
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,71.4
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,32.3
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.72
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,67.7
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,60.72
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,77.15
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
924627,Cannon Street Local,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.04
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.78
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.02
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,35.1
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.33
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.68
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.1
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.15
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.42
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.52
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,86.2
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.9
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,32.4
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.65
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,64.98
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,62.82
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,80.33
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
924627,Cannon Street Local,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.07
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.25
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.19
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,25.6
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.5
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.95
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.24
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.94
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,27.3
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.3
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.4
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.3
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.72
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.85
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.58
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.32
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,88.3
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,32.5
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,66.63
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,66.13
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,84.66
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
924627,Cannon Street Local,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.17
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.74
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.67
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.8
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.89
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.04
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.26
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,18.9
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.53
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.71
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.5
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,80.9
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,32.6
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.53
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,67.88
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,64.34
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,86.76
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
924627,Cannon Street Local,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.19
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.42
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.1
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.9
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.19
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.71
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.1
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.14
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.85
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.62
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.45
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.45
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,32.7
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,66.06
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,65.48
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,89.86
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
924627,Cannon Street Local,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.89
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.52
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.21
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.8
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.71
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.99
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.62
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,26.1
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.5
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.05
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.59
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.61
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.36
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.17
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,85.6
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,32.8
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,65.39
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,69.6
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,87.18
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.4
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
924627,Cannon Street Local,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.38
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.22
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.72
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,32.6
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.6
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.49
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.53
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.53
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.37
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,27.4
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.2
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,136.8
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.1
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.88
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.69
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.58
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.4
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.45
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.94
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,32.9
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,68.05
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,76.92
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,94.45
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
924627,Cannon Street Local,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.11
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.82
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.24
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,24.3
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.86
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.49
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.13
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.4
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,132.9
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.98
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.87
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.73
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.55
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.95
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.23
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,77.2
