Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,33.0
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,73.81
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,77.96
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,90.08
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
924627,Cannon Street Local,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.75
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.43
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.36
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,31.8
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.4
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.7
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.23
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.24
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.4
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.4
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.8
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.89
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.51
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.51
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.83
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,68.5
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,33.1
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.69
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,72.16
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,69.36
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,92.57
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
924627,Cannon Street Local,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.92
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.15
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.18
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.11
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,24.9
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.02
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.97
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.58
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,25.3
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.2
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.5
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.7
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.81
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.57
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.98
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.14
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,67.3
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,33.2
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,73.08
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,69.47
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,88.34
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
924627,Cannon Street Local,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.53
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.56
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.29
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,28.0
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.75
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.81
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.54
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,21.8
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.3
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.0
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.9
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.97
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.56
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.51
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.71
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.45
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,79.2
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.6
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,33.3
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,72.6
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,71.97
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,93.97
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
924627,Cannon Street Local,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.0
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.69
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.13
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.66
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.3
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.54
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.97
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.2
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.2
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.3
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.6
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.33
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.54
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.36
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.84
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.59
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.71
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,73.5
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,33.4
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.44
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,73.58
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,74.55
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,95.55
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
924627,Cannon Street Local,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.9
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.72
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.29
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,24.1
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.85
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.21
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.17
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.2
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.05
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.37
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.52
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.41
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.48
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.92
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.3
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,71.2
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.8
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,33.5
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.19
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,77.67
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,68.37
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,93.79
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.7
924627,Cannon Street Local,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.23
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.56
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.47
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.08
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.28
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.61
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,24.3
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.9
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.62
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.53
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.59
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.48
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.6
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.4
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.79
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,81.2
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.8
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,33.6
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.98
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,78.06
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,67.18
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,96.59
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
924627,Cannon Street Local,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.11
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.98
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.99
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,31.0
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.9
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.27
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.99
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.98
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.22
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.7
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.0
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.05
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.68
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.64
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.78
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.13
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,90.3
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,33.8
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,73.94
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,69.69
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,98.49
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
924627,Cannon Street Local,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.13
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.03
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.73
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.25
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.22
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.32
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,40.2
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,138.0
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.3
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.2
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.05
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.9
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.44
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
