Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.6
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,78.5
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,82.85
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,70.61
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,100.03
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
924627,Cannon Street Local,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.2
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.87
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.78
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.33
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.7
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.12
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.71
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.28
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,160.6
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.6
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.4
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.31
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,53.4
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.0
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.18
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.74
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.23
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.4
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.73
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.67
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.96
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,73.6
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.8
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,32.9
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,109.56
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,76.07
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,107.94
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,450.9
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
924627,Cannon Street Local,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.2
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.03
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.4
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.25
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.9
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.82
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.33
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.14
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,144.4
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,124.4
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.03
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,47.0
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.16
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.52
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.15
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.36
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.93
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.07
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.41
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,57.3
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,33.0
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,110.54
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,83.11
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,110.0
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.7
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
924627,Cannon Street Local,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.4
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.43
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.01
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.34
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,30.5
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.59
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.82
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.32
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.7
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.7
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.3
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.53
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,58.0
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.6
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.27
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.89
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.48
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.05
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.87
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.84
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.29
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,51.7
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.8
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,33.1
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,118.44
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,79.78
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,108.48
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,487.3
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
924627,Cannon Street Local,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,444.5
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.18
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.4
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.78
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.8
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.7
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.34
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.97
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.76
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.15
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,33.9
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.8
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.9
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.7
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.67
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,48.4
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.64
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.57
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.38
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.67
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.14
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.41
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.12
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,71.3
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.7
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,33.2
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,109.14
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,75.47
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,114.07
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,450.8
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
924627,Cannon Street Local,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.8
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.32
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.07
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.48
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.13
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,36.5
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.4
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.71
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.28
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.28
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.71
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,31.7
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.0
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.4
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.66
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.52
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.25
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.1
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.91
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.26
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.3
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.43
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.59
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,93.1
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,153.0
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,33.3
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,107.36
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,80.97
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,119.55
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.5
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
924627,Cannon Street Local,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.2
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.59
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.3
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.8
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.84
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.38
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.99
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,29.7
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,135.5
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.2
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.35
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,35.5
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.2
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.26
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.47
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.14
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.83
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.99
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.79
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,99.6
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,156.9
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,33.3
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,108.45
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,83.64
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,118.95
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.9
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
924627,Cannon Street Local,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,489.4
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.21
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.78
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.93
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.8
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.1
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.15
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.14
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.35
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,157.2
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,124.7
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.31
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.5
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.1
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.84
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.42
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.91
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.75
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.86
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.69
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,91.5
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.0
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,33.4
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.85
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.14
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,118.78
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,85.46
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,118.2
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,489.4
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
924627,Cannon Street Local,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,485.3
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.51
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.61
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.89
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.1
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.3
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.7
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.08
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.02
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.98
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.18
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,46.0
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,173.3
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.9
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.8
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.88
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.35
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,51.3
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,116.0
