Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.71
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.86
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.07
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.12
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.46
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.01
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.06
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,93.8
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.6
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,157.4
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,33.5
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.94
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.75
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,123.6
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,91.18
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,117.32
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,510.5
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
924627,Cannon Street Local,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,482.8
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.24
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.2
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.78
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,39.7
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.3
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.0
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.06
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.58
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.98
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,43.6
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,174.2
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.3
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,139.4
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.48
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.83
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.09
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.63
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.65
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.69
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.54
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.91
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.13
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.26
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,83.1
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,146.2
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,33.5
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.97
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,123.6
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,82.36
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,122.39
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,510.8
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
924627,Cannon Street Local,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,503.8
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.65
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.92
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.65
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,37.6
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.0
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.4
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.55
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.03
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.37
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.81
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,55.8
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,177.5
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.3
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.7
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.37
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,76.2
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,142.7
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.54
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.81
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.26
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.61
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.5
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.17
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.27
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.09
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,79.6
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.9
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,33.6
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.16
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,136.92
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,80.8
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,186.7
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,566.6
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
924627,Cannon Street Local,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.1
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.76
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.14
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.14
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.2
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.23
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.2
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.0
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.93
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.14
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.84
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.58
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,52.1
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,180.1
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.9
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.1
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.88
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.36
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.08
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.21
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.38
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.98
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.45
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.68
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.67
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,78.0
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.6
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,33.7
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.82
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,127.82
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,87.91
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,133.76
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,522.6
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.3
924627,Cannon Street Local,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,543.9
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.83
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.61
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.77
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.8
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,109.9
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.67
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.85
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.74
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,62.9
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,203.6
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.7
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,146.2
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.02
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.07
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.63
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.12
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.22
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.98
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.1
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.78
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.12
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,90.2
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,165.0
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,33.7
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,136.38
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,89.93
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,141.8
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,175.6
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,559.0
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
924627,Cannon Street Local,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,579.0
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.68
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.2
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.89
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.76
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.24
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,49.0
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.7
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,108.0
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.02
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.64
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.42
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.03
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,54.4
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,188.9
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,161.5
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.03
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.71
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.91
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.32
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.27
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.9
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.57
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,101.8
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,172.3
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,33.8
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,131.82
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,84.11
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,141.9
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,197.1
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,545.3
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
924627,Cannon Street Local,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,583.9
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.18
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.77
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.44
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.16
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,38.6
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.1
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.9
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.8
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.45
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.72
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,42.8
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,175.2
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.4
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,156.9
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.38
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,46.2
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.36
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.38
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.47
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.56
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.57
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.68
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.59
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.69
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,86.4
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,162.1
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,33.8
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.6
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,130.14
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,94.84
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,137.21
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,531.3
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.7
924627,Cannon Street Local,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,556.2
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.86
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.64
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.64
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.64
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,36.7
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,61.6
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.1
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.5
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.38
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.66
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.67
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.12
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,187.3
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,120.8
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,155.1
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.29
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,37.7
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.65
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.13
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.52
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.51
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.95
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.3
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.75
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.27
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.84
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,74.2
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.7
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.3
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,33.8
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.07
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,134.37
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,93.24
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,133.55
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,551.0
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
924627,Cannon Street Local,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,544.5
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.81
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.77
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.91
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,37.7
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,102.4
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.83
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.2
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.19
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.06
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.46
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,45.7
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,181.4
