Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.7
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,165.6
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.65
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.4
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.18
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.34
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.74
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.89
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.11
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.42
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.7
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.93
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.31
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.65
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,79.1
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.6
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.7
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,134.85
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,97.73
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,139.49
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,554.6
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
924627,Cannon Street Local,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,569.4
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.37
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.08
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.19
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,40.9
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.8
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.1
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.67
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.24
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.36
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.9
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,166.1
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,136.2
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,159.0
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.14
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.25
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.72
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.49
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.9
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.73
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.5
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.66
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.19
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.2
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,82.4
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.8
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,153.4
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.32
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.7
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,132.43
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,98.87
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,138.43
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,168.9
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,545.4
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.6
924627,Cannon Street Local,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,565.8
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.36
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.16
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.65
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.83
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,37.8
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,93.8
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,50.32
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.39
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.9
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,45.7
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,207.8
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,152.0
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,163.4
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.82
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.9
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.92
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.64
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.7
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.35
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.24
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.45
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.2
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.37
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.7
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,82.3
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,158.9
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.73
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.81
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,142.01
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,101.33
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,137.83
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,584.6
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
924627,Cannon Street Local,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,562.4
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.66
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.83
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.47
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,34.3
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.8
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.6
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.59
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.56
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.83
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,37.5
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,190.8
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,160.0
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,149.9
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.71
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.11
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.53
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.01
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.82
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.85
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.7
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.4
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.25
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.13
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.68
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,82.3
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,158.4
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.13
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.51
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.14
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,133.92
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,107.51
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,138.41
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,548.6
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.7
924627,Cannon Street Local,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,562.2
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.98
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.75
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.24
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,33.5
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.7
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.86
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.4
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.37
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.45
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,179.1
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,140.6
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,160.5
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.81
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.52
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.43
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.72
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.53
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.18
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.28
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.03
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.57
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,89.2
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,154.6
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.44
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.59
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,131.75
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,97.75
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,136.32
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,163.1
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,541.4
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
924627,Cannon Street Local,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,555.7
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.55
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.07
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.43
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,52.5
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,99.6
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.69
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.49
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.33
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.97
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,54.3
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,194.7
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,127.6
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,159.0
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.38
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.28
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,44.7
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.7
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.71
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.75
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.87
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.64
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.11
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.16
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.28
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,75.2
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,145.1
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.41
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,131.89
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,96.02
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,134.06
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,163.1
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,541.6
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
924627,Cannon Street Local,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,545.2
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.71
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.99
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.17
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,39.9
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.1
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.61
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.27
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.67
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.48
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,199.8
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.6
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,173.4
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.23
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.96
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.34
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.43
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.97
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.46
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.2
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.3
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.96
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.71
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.76
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.63
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,75.5
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,157.3
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,34.1
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,131.89
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,106.5
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,136.32
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,541.2
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.9
924627,Cannon Street Local,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,553.4
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.16
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.08
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,42.8
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.1
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,90.7
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.8
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,56.16
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.13
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.72
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,62.4
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,230.3
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,147.0
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.5
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.3
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,48.5
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.6
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.96
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.08
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.91
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.19
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.91
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.2
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.39
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.76
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.78
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.67
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,82.2
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.6
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,170.4
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,34.1
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,149.41
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,103.94
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,138.72
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,613.8
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.6
924627,Cannon Street Local,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,565.1
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.99
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.41
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,25.59
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,44.9
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.9
