Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.8
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,105.4
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,57.73
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.6
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.06
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,59.6
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,238.7
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.6
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,173.2
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.31
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,134.1
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.1
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.52
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.03
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.81
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.47
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.7
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.93
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.17
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.98
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,94.6
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,176.8
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.22
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.04
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,160.02
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,106.4
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,151.04
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,189.6
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,661.3
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.9
924627,Cannon Street Local,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,620.2
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.11
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.79
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.54
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,37.7
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.4
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.19
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,58.7
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.18
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.56
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,57.9
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,243.9
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,161.4
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,176.0
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.49
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,43.9
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.8
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.67
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.43
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.94
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.8
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.62
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.2
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.9
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.8
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.42
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.67
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.9
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,106.0
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,202.3
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.3
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.26
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.54
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,163.78
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,113.49
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,157.09
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,188.1
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,679.7
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,467.3
924627,Cannon Street Local,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,647.2
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.69
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.21
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.91
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,56.3
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.0
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.3
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,110.7
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.99
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,61.04
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.54
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.19
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,61.0
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,252.9
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,170.6
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,157.7
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.23
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.79
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.48
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.4
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.36
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.32
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.45
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.37
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.4
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.5
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.49
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.77
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,101.8
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.6
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,189.0
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.79
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,161.77
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,111.47
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,153.9
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,190.8
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,670.3
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.3
924627,Cannon Street Local,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,632.7
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.41
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.66
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.91
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,48.5
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,56.1
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,98.1
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.47
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,57.92
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.22
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.78
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,55.6
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,240.0
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,169.0
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.7
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.32
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.35
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.4
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.8
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.84
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.44
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.89
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.4
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.14
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.51
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.2
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.74
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.74
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.91
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.64
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,111.6
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,191.7
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.15
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,153.78
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,109.06
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,158.19
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,195.5
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,634.1
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.6
924627,Cannon Street Local,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,647.2
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.12
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.11
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.88
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.81
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,51.0
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,58.9
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,101.4
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.55
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,62.44
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.24
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.53
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,62.8
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,257.1
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,163.6
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,173.7
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.49
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.7
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,60.8
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,150.0
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.66
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.67
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.09
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.14
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.36
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.57
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.6
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.52
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.67
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.69
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.8
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,105.9
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,188.1
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.99
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.38
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,165.84
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,112.86
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,154.25
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,183.5
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,682.1
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,460.1
924627,Cannon Street Local,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,630.4
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.19
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.72
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.84
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,44.5
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.3
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,89.6
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.53
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,65.91
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.79
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.56
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,67.6
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,271.1
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,194.6
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,157.7
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.15
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,57.1
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.67
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.14
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.72
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.88
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.67
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.38
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.7
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.6
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.57
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.11
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,124.6
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,197.7
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.49
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,165.78
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,113.08
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,146.38
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,180.7
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,682.8
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.8
924627,Cannon Street Local,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,598.5
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.25
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.87
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.22
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,42.3
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.6
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.0
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.75
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,65.33
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.28
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.97
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,66.7
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,269.6
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,199.8
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,156.5
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.02
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.5
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.83
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.96
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.08
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.55
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.52
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.11
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.2
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.34
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,51.05
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,132.7
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,208.9
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,34.0
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.7
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.35
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,164.56
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,114.12
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,151.59
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,182.7
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,677.5
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,464.6
924627,Cannon Street Local,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,619.2
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.22
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.4
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.62
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,55.0
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,116.4
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.72
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,71.02
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.62
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.82
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,93.4
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,291.3
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,164.1
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.3
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.91
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.86
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.29
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,59.1
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,138.4
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.73
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.3
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.02
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.4
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.75
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.13
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.8
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.02
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.04
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,137.0
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,217.2
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.2
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.33
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,170.79
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,109.6
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,158.1
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,199.1
