Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,698.3
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,443.9
924627,Cannon Street Local,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,641.2
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.23
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.61
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.04
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,55.1
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.9
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,106.2
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.09
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,56.38
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.54
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.88
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,65.0
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,230.2
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,156.2
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.8
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.18
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.7
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.65
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.1
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.23
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.25
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.66
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.79
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.2
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.2
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.73
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.02
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,97.7
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,168.8
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.58
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.28
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,153.78
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,106.39
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,142.0
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,164.4
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,629.0
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.4
924627,Cannon Street Local,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,579.1
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.44
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.48
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.12
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,63.8
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.1
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,123.2
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.88
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,60.23
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.14
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.7
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,65.8
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,246.6
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,151.0
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,180.4
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.29
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.25
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.1
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,38.5
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.3
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.07
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.86
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.54
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.52
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.07
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.58
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.84
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.28
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,127.9
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,206.6
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.55
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.69
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,156.1
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,109.15
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,165.79
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,200.4
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,639.9
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,444.9
924627,Cannon Street Local,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,678.6
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.03
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.75
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,47.9
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.3
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.03
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,65.88
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.33
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.0
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,78.6
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,269.6
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.8
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,195.8
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.56
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.14
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.74
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.19
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.18
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.73
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.44
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.63
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.8
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.5
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.56
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.12
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.26
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,93.7
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,170.0
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.88
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,159.61
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,106.9
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,155.28
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,178.2
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,654.7
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.3
924627,Cannon Street Local,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,634.2
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.86
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.06
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.45
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.7
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,108.5
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.84
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,66.4
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.55
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.8
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,76.9
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,274.5
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,170.1
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,188.4
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.15
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,50.0
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.65
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.89
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.34
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.62
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.58
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.2
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.49
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.04
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.08
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.42
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,102.9
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,167.3
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,33.9
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.43
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.4
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.05
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,161.06
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,109.43
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,153.24
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,179.5
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,665.9
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.5
924627,Cannon Street Local,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,628.9
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.38
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.22
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,29.65
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,62.7
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.0
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,122.2
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.06
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,69.54
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.89
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.23
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,100.6
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,287.8
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,143.1
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,145.5
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.85
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.19
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.07
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.22
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.16
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.8
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,163.5
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.9
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.1
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.45
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.96
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.04
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,103.9
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,177.7
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,33.8
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.05
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,165.95
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,108.26
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,152.44
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,184.7
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,686.3
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.4
924627,Cannon Street Local,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,625.9
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.28
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.37
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.56
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,48.3
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,113.2
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.97
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.29
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,63.65
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.23
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.17
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,91.2
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,262.8
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,136.0
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,148.6
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.66
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.33
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.72
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.82
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.64
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.16
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.17
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.8
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.3
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.7
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.42
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.64
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.46
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,99.1
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,174.7
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,33.8
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.36
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,166.87
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,109.43
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,151.51
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,195.4
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,688.8
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.0
924627,Cannon Street Local,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,619.8
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.44
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.15
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.97
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,54.3
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.9
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,123.2
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.78
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,66.13
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.56
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.26
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,95.8
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,273.1
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,133.1
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,149.0
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.83
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.96
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.9
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.13
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.55
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.07
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.1
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.04
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.75
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,166.4
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.37
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.38
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.41
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,103.7
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,174.7
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,33.7
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.15
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,168.89
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,109.14
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,154.89
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,202.7
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,697.7
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.2
924627,Cannon Street Local,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,633.8
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.3
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.29
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.51
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.54
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,57.4
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,121.0
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.34
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.3
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,66.0
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.96
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.07
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,95.9
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,272.6
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,147.1
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.8
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.59
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.3
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.94
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.56
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.73
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.38
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.13
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.78
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.4
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.1
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.5
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.6
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.67
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,81.9
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,164.2
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,33.6
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
