Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.15
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,171.86
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,110.57
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,145.76
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,193.7
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,709.2
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.9
924627,Cannon Street Local,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,596.0
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.29
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.29
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.37
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.13
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,37.47
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,85.2
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.3
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,153.3
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,71.87
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.68
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.18
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,95.9
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,295.7
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,166.6
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.2
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.36
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.6
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.95
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.84
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.09
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.78
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.49
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.82
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,168.8
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.5
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.73
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.89
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.56
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,90.7
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,172.2
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,33.5
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.37
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,179.27
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,118.04
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,159.3
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,189.7
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,738.8
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,483.4
924627,Cannon Street Local,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,651.7
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.32
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.04
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.99
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,58.4
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,122.8
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.44
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.26
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,78.91
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.64
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.3
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,103.9
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,324.5
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,173.9
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,169.5
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.65
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.47
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.25
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.1
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.85
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.46
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.09
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,185.0
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.6
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.3
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.08
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.02
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,89.5
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,165.0
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,33.4
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.11
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,185.81
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,120.4
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,158.94
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,196.3
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,765.7
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,491.4
924627,Cannon Street Local,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,649.2
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.08
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.48
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.8
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.4
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,117.8
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,72.22
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.74
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.42
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,92.5
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,296.7
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,178.1
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,159.9
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.9
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,51.7
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.7
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.86
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.16
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.1
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.45
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.67
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.71
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.2
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.9
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.7
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.42
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.62
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.05
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,123.6
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,201.2
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,33.4
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.5
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,177.27
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,115.74
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,158.74
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,200.6
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,730.3
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.7
924627,Cannon Street Local,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,647.9
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.55
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.23
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.8
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,34.91
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,72.0
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.8
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,142.9
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.95
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.34
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,65.45
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.99
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.32
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,87.4
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,269.4
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,171.6
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,130.7
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.9
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,55.2
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.41
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.82
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.71
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.16
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.78
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.21
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,194.7
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,151.5
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.7
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.48
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.45
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.68
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,122.1
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.8
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,204.4
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,33.3
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.17
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,183.19
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,115.98
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,162.69
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,215.7
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,754.7
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.3
924627,Cannon Street Local,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,664.7
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.61
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.44
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.6
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,63.8
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.3
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,128.7
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.86
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.14
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,68.61
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.24
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.7
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,90.2
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,280.8
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,192.3
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,148.0
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.04
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.1
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.89
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.46
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.88
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.02
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.4
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.8
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.3
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.75
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.18
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.5
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,74.4
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.3
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,154.7
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,33.2
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.07
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,180.73
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,120.72
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,152.27
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,189.5
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,741.2
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,491.4
924627,Cannon Street Local,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,619.2
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.62
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.1
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.55
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,30.57
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,62.4
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,124.8
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.2
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.98
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,73.61
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,51.97
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.14
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,105.8
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,302.1
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,211.1
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.6
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.93
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.2
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.26
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.15
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.79
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.76
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.84
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.75
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,188.1
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.8
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.1
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.8
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.93
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.43
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,66.5
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.1
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,33.1
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.11
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,186.33
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,125.05
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,144.14
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,187.0
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,765.4
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,509.3
924627,Cannon Street Local,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,586.4
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.37
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.35
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.83
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.2
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.77
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,56.9
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,70.4
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,114.5
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-7.3
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,68.81
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.98
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.91
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,98.2
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,283.9
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,184.7
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,131.2
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.9
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.65
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.13
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.21
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.29
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.26
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.03
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,187.8
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.7
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.9
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.58
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.69
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.44
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,90.4
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,167.0
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,33.1
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.33
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.32
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.27
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,173.78
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,116.03
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,146.1
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,179.9
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,719.1
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.2
924627,Cannon Street Local,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,600.2
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.09
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.36
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.81
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,56.1
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,110.9
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.32
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.77
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,58.93
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.9
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.35
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,76.2
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,243.3
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,209.0
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.5
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.69
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.33
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.3
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.12
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.26
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.57
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,186.5
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.4
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.3
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
