Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.84
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.78
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,164.8
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,33.0
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.55
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,155.45
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,115.55
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,143.73
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,154.1
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,642.8
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,475.2
924627,Cannon Street Local,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,590.8
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.73
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.5
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.36
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.57
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,75.0
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,129.4
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.25
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,54.23
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,51.73
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.24
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,63.6
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,222.6
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,211.3
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,141.9
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.59
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,42.6
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.36
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.79
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.92
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.59
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.42
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.45
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,192.0
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.7
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.3
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.37
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.28
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.56
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,104.4
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.1
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,33.0
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.75
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,154.17
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,117.06
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,153.7
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,169.0
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,635.3
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,479.6
924627,Cannon Street Local,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,629.0
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.47
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.07
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.47
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.25
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,75.9
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,131.5
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.59
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,49.12
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,53.08
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.69
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,71.0
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,201.6
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,216.5
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.8
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.76
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.2
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.52
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.88
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.3
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.6
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.71
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.78
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,203.1
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.4
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.88
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.44
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.89
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,90.0
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,156.0
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,32.9
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.46
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.21
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,149.98
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,122.09
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,152.4
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,159.4
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,615.7
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,498.5
924627,Cannon Street Local,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,621.3
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.56
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.9
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.06
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.75
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,36.58
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,93.2
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,149.0
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.48
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.91
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.8
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.61
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,67.7
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,197.3
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,198.8
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.8
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.53
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.49
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,55.2
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.4
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.2
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.84
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.95
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.45
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.26
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.62
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.7
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,198.3
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.2
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.6
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.83
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.23
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,102.7
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,169.2
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,32.9
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.99
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.22
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,145.9
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,118.7
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,162.61
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,198.4
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,600.5
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,485.1
924627,Cannon Street Local,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,663.3
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.41
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.2
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.44
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.59
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,33.4
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,81.0
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,136.1
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.5
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.55
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.57
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.2
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,69.8
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,195.7
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,190.0
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.1
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.96
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.02
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.29
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.32
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.79
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.57
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.09
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,191.7
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.0
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.4
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.39
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.85
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.37
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,106.4
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,190.1
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,32.8
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.44
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.07
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,147.58
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,117.68
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,155.12
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,172.8
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,605.8
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,480.4
924627,Cannon Street Local,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,632.3
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.27
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.91
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.63
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,125.5
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.12
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.28
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.94
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.59
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,63.7
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,193.9
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,195.6
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.1
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.65
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.02
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.03
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.73
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.94
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.69
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.66
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,193.0
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.1
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.9
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,54.08
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,142.2
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,221.1
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,32.8
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.34
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,145.39
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,119.06
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,159.17
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,184.5
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,596.7
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.7
924627,Cannon Street Local,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,648.6
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.54
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.83
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.62
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,59.4
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,108.6
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.63
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.54
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,53.58
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.25
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,69.2
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,186.6
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,217.2
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.2
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.2
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.59
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.02
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.32
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.23
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.98
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.55
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,30.9
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,185.6
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.3
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.0
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.12
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,57.27
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,157.9
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,233.6
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,32.7
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.63
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.45
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,141.56
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,124.22
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,157.7
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,182.5
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,581.3
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,505.3
924627,Cannon Street Local,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,641.1
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.45
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.24
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.33
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,53.5
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.6
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.3
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.23
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.31
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,51.0
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.13
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.47
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,69.4
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,207.6
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,210.7
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.4
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.9
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.82
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.02
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.79
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.69
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.18
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.28
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,191.1
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.6
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.4
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.44
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.99
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.42
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,134.8
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.1
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,205.5
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,32.6
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.73
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,152.03
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,119.91
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,149.19
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,160.5
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,620.1
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,486.0
924627,Cannon Street Local,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,605.1
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.05
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.22
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.47
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.66
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,60.7
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,108.4
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.13
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.64
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.32
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,49.66
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,49.44
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.26
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,65.5
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,202.6
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,200.1
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.5
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.7
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
924627,Cannon Street Local,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.0
