Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.67
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.14
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.28
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.19
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.01
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.27
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.81
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,192.1
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.7
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.3
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.39
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.76
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,113.0
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,185.9
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.23
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.96
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,150.24
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,120.82
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,148.07
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,615.5
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,493.4
924627,Cannon Street Local,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,606.0
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.54
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.55
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.02
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.92
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.44
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,6,N Current (RMS),A,61.6
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.5
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.9
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.71
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.95
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.84
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.07
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.07
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,85.4
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,200.0
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,172.8
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.1
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.18
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.55
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,31.8
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.66
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.92
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.19
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.48
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.66
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.45
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,193.9
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.6
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.8
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.1
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.18
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,112.9
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,177.2
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,32.0
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.37
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.42
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.87
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,148.23
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,113.18
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,142.18
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,144.2
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,606.3
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,463.3
924627,Cannon Street Local,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,579.6
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.28
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.54
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.57
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.23
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.77
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,6,N Current (RMS),A,72.1
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,126.4
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.95
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.96
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.47
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.25
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,71.7
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,187.6
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,144.6
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.46
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.66
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.9
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.88
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.07
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.97
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.65
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.41
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,186.5
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.1
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,148.9
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.71
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.24
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.98
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,111.7
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,185.0
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,31.9
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.55
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.92
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,146.89
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,108.95
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,142.39
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,600.5
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,444.8
924627,Cannon Street Local,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,581.1
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.79
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.97
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.56
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.01
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,36.8
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,6,N Current (RMS),A,90.6
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.9
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,149.7
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.66
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,52.43
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.4
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.59
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,81.5
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,214.4
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,172.0
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.23
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,47.0
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.4
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.34
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.61
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.64
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.01
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.59
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.84
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,196.1
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.0
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.27
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.17
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,108.1
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,185.1
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,31.8
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.4
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.46
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.76
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,157.79
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,117.91
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,150.1
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,643.5
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,480.3
924627,Cannon Street Local,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,611.2
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.19
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.74
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.46
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.69
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.9
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,6,N Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,118.8
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.76
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.95
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.5
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.39
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.66
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,76.0
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,214.5
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,176.6
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.3
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.48
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,54.9
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.77
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.46
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.51
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.82
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.46
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.92
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,199.7
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.9
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,162.3
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.05
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.24
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,110.6
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,182.9
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,31.7
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.87
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.36
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,155.95
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,117.57
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,144.09
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,640.5
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,480.9
924627,Cannon Street Local,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,590.0
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.16
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.57
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.97
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.31
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,6,N Current (RMS),A,64.2
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,116.0
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.09
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.65
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.25
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,57.7
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,172.6
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,198.4
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.03
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.39
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,48.3
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.2
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.49
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.57
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.71
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.28
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.95
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.75
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,208.9
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.2
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.1
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.23
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.11
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.99
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,137.5
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,209.5
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,31.6
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.72
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.52
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,143.1
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,131.2
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,156.43
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,586.7
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,536.6
924627,Cannon Street Local,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,639.7
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.08
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.32
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,2.07
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.13
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.07
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.3
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,6,N Current (RMS),A,63.2
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,120.4
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.34
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.62
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.93
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.8
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,54.5
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,183.7
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,187.9
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.3
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.03
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.4
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.05
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.87
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.81
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,47.08
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.04
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.75
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,200.9
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.1
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.3
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.04
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.61
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.85
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.64
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,112.5
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,206.4
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,31.5
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,150.48
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,130.1
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,159.68
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,618.8
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,533.8
924627,Cannon Street Local,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,655.0
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.58
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.18
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.96
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.61
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,35.46
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,6,N Current (RMS),A,76.8
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.7
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,145.3
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.06
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.83
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.72
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.72
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,56.5
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,168.5
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,195.5
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.3
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.99
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.73
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.64
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.19
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.34
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.77
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.0
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.6
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.41
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.22
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.22
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,116.5
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.4
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,208.2
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,31.4
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.75
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.57
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,147.19
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,124.79
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,159.72
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,157.7
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,605.8
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,512.5
924627,Cannon Street Local,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,656.7
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.78
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.79
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.77
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,36.39
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,6,N Current (RMS),A,92.2
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
