Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,151.4
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.56
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.11
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,47.07
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.24
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,63.0
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,191.7
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,194.6
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.13
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.62
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.4
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.92
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.88
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.61
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.17
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.13
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.25
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.1
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.7
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.32
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.1
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.8
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.74
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,76.6
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,170.2
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,31.3
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.44
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.79
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,147.31
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,125.39
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,148.26
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,612.6
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,519.9
924627,Cannon Street Local,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,614.4
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.55
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.49
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.45
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.32
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.62
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,6,N Current (RMS),A,58.8
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,114.5
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.92
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,48.25
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.78
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.59
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,66.8
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,199.9
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,217.4
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.84
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.09
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.16
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.7
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.66
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.12
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.75
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.7
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.6
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.4
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.71
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.46
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.13
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.96
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,86.4
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,183.6
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,31.3
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.09
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,150.66
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,126.65
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,142.51
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,624.7
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,523.4
924627,Cannon Street Local,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,588.7
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.45
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.82
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.43
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.98
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,6,N Current (RMS),A,76.4
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.3
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,131.1
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.61
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,52.71
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,53.9
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.6
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,83.1
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,218.0
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,221.7
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.53
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.6
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.43
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.19
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.69
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.38
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.5
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.05
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.2
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.4
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.01
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.4
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.36
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,118.1
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,199.6
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,31.1
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.35
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.27
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,146.85
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,123.77
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,145.1
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,606.7
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,509.1
924627,Cannon Street Local,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,595.6
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.63
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.97
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.88
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.8
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,6,N Current (RMS),A,70.5
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,121.6
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.86
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.85
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,45.05
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.45
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,66.7
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,195.6
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,183.1
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.5
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.07
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.03
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,44.0
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.9
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.19
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.85
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.83
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.87
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.73
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.1
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.6
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.28
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.2
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.39
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,107.3
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,182.0
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,31.0
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,146.93
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,115.96
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,141.78
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,601.6
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.3
924627,Cannon Street Local,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,577.8
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.46
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.72
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.42
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.75
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,6,N Current (RMS),A,47.7
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,108.8
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.5
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,49.67
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.5
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.15
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,68.7
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,202.5
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,184.6
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.2
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.84
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.24
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.19
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.21
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.74
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.62
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.4
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.7
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.1
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.8
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.5
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.31
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.17
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.87
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,97.0
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.8
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,199.1
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,30.9
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,155.29
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,124.37
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,145.78
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,632.7
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,505.5
924627,Cannon Street Local,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,591.1
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.08
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.69
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.09
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,6,N Current (RMS),A,56.8
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,114.4
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.84
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,48.95
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,47.31
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.47
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,61.9
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,199.8
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,192.0
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.4
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.13
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,50.1
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.28
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.96
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.26
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.87
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.67
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.74
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.0
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.2
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.3
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.02
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.13
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.25
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.63
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,85.7
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.7
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,206.2
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,30.8
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.84
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.16
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,165.15
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,131.24
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,154.7
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,672.3
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,533.5
924627,Cannon Street Local,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,628.2
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.01
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.23
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.85
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,6,N Current (RMS),A,44.5
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,101.5
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.69
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,54.62
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.53
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,66.3
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,200.1
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,222.0
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,125.8
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.88
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.4
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,51.8
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.99
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.37
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.12
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.5
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.79
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.59
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,174.2
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.4
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.24
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.51
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.81
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,99.6
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,203.9
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,30.6
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.81
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.01
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,161.54
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,142.47
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,150.73
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,660.7
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,580.1
924627,Cannon Street Local,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,613.9
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.15
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.25
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,26.49
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,6,N Current (RMS),A,52.6
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.4
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,108.6
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.7
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.15
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,52.14
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,53.29
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.18
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,76.6
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,212.8
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,216.3
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.3
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.59
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.3
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.96
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.66
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.31
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.56
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.37
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.62
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.6
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.3
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.6
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.62
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.91
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.48
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.07
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,94.3
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,176.5
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,30.5
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.09
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.1
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.95
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,157.36
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,129.61
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,138.27
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,643.3
