Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,527.9
924627,Cannon Street Local,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,563.8
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.94
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.31
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.22
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,6,N Current (RMS),A,65.8
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.0
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,119.2
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.74
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,52.98
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,51.56
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.55
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,79.2
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,216.6
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,209.8
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.3
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.65
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,53.6
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.14
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.15
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.81
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.55
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.53
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.6
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.4
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.4
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.89
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.07
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.23
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,113.6
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,181.0
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,30.4
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.99
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,159.21
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,118.67
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,139.56
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,651.3
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,483.9
924627,Cannon Street Local,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,568.5
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.61
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.35
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.36
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,41.01
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,6,N Current (RMS),A,100.5
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,68.6
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,167.4
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.44
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,52.05
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.3
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.1
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,78.7
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,212.9
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,204.5
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.7
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.94
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.01
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,62.1
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.4
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.59
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.0
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.9
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.34
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.2
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.84
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.9
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.6
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.54
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.1
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.97
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,81.8
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,156.3
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,30.3
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.95
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.9
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.97
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,164.79
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,119.27
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,144.3
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,674.1
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,486.4
924627,Cannon Street Local,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,588.0
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.16
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,38.36
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,6,N Current (RMS),A,92.1
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,59.4
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,157.2
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.73
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.18
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.07
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,68.1
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,184.4
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,195.0
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.56
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,42.0
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.3
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.45
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.17
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.75
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.32
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.4
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,175.1
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.2
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.94
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.32
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.26
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.88
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,78.4
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.9
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,30.2
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.34
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,144.96
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,124.1
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,137.41
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,592.6
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,505.3
924627,Cannon Street Local,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,560.6
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.58
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.78
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.78
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,35.92
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,6,N Current (RMS),A,81.6
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.1
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,146.6
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.16
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.73
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.53
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,50.05
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.91
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,65.7
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,194.2
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,203.4
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.9
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.46
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,40.4
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.3
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.08
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.19
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.76
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.46
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.66
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,180.3
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.1
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.02
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.3
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.54
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.44
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,98.6
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,171.2
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,30.1
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.87
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.45
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,149.82
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,126.1
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,146.93
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,613.3
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,513.5
924627,Cannon Street Local,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,599.3
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.33
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.69
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,39.69
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,6,N Current (RMS),A,87.7
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,71.4
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,161.0
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.67
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.81
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,54.91
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.15
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,61.3
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,179.1
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,222.8
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.8
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.11
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.73
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.67
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.84
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.08
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.74
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.79
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.9
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.8
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.99
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.99
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.39
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,85.5
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.7
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,30.0
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.66
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.33
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,149.86
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,124.34
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,150.95
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,612.4
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,505.9
924627,Cannon Street Local,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,614.2
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.19
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.55
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.08
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.36
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,39.27
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,6,N Current (RMS),A,88.1
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.7
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,159.7
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.68
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.6
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.32
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.43
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,63.3
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,190.7
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,212.7
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.5
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.62
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.38
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.9
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.06
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.67
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.58
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.94
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.1
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.6
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.63
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.67
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.44
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,97.3
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,162.4
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,29.9
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.79
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,138.64
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,119.51
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,150.36
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,568.5
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,488.0
924627,Cannon Street Local,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,612.8
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.76
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.66
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.43
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,6,N Current (RMS),A,62.9
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,121.9
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,49.82
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,52.14
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.77
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,65.1
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,203.6
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,211.7
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.05
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.51
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.57
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.77
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.83
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.85
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.09
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.0
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,130.6
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.1
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.08
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.68
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,90.6
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,158.4
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,29.8
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.46
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.76
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,139.63
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,118.63
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,139.81
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,572.2
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,483.6
924627,Cannon Street Local,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,569.0
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.15
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.33
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,6,N Current (RMS),A,47.4
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,99.3
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.98
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,49.11
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.02
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,64.2
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,183.6
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,200.0
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.8
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.81
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.7
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.12
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.29
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.33
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.44
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,173.7
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.9
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.38
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.81
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.33
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,81.6
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,151.0
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,29.8
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
