Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.92
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.27
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,134.7
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,118.97
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,129.17
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,551.9
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,486.9
924627,Cannon Street Local,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,527.9
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.63
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.74
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.44
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,6,N Current (RMS),A,49.5
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,52.8
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,116.5
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.28
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.54
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.12
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,76.6
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,189.0
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,173.0
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.51
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.3
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.2
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.64
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.9
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.91
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.98
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.74
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.94
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,172.4
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,130.3
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,143.5
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.43
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.46
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.41
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,65.9
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.2
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,29.7
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,147.92
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,128.8
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,124.21
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,606.0
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,525.4
924627,Cannon Street Local,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,507.4
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.11
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.23
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.71
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,6,N Current (RMS),A,23.7
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.0
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.4
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.5
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.38
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.13
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.66
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.67
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,74.6
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,173.4
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,157.4
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.67
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.24
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.83
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.85
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.53
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.63
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.66
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.37
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,175.6
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.1
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.8
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.85
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.77
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.43
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,51.2
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.8
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.7
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.51
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,150.64
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,120.46
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,110.67
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,619.0
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,492.3
924627,Cannon Street Local,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.8
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.13
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.03
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.57
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,6,N Current (RMS),A,28.4
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.3
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-6.4
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.93
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.72
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.45
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,68.0
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,143.8
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,182.1
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.16
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.92
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.65
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.34
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.12
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.18
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.85
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.1
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.16
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.15
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.79
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,72.6
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.2
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.63
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.56
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,136.48
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,115.61
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,112.49
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,561.1
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.7
924627,Cannon Street Local,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.8
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.78
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.86
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.44
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,6,N Current (RMS),A,34.6
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.5
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.2
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.7
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.57
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.62
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.32
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.96
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,60.8
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,138.0
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,185.6
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.61
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.62
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.34
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.73
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.89
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.66
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.94
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.7
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.6
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.77
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.6
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.75
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,61.6
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.31
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,131.5
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,118.32
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,120.24
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,540.4
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,484.7
924627,Cannon Street Local,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,493.2
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.09
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.66
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.86
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.1
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.73
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.1
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.49
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,63.0
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,162.7
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.6
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.01
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.46
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.54
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.33
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.23
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.92
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.4
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.4
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.2
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.34
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.97
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.64
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,74.2
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,157.6
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,29.5
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.82
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,141.4
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,111.23
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,116.85
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,585.7
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,458.7
924627,Cannon Street Local,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,482.0
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.32
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.82
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.87
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,6,N Current (RMS),A,33.2
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.2
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.03
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.1
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.36
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,40.6
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,125.4
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.8
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.11
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.38
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.26
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.82
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.96
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.61
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.96
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.7
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.9
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.69
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.85
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,115.0
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,164.1
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,29.5
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.3
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,110.6
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,95.02
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,119.49
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.6
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
924627,Cannon Street Local,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,497.0
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.32
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.18
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.43
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,6,N Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.1
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.07
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.79
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.73
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.77
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,35.8
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,124.3
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.3
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.6
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.52
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.44
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.71
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.46
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.65
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.47
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,179.7
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.3
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.6
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.8
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.95
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,124.9
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,174.3
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,29.5
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.96
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,106.83
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,93.32
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,121.84
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,444.6
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
924627,Cannon Street Local,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,503.7
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.18
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.67
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.6
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.62
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,6,N Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,71.5
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.35
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.9
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,121.6
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.95
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.46
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.53
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.41
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.82
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.48
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.5
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.8
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.9
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.88
