Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.03
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.22
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,108.5
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.2
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,29.5
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.81
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,109.04
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,100.91
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,115.02
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,450.8
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.3
924627,Cannon Street Local,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.2
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.11
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.11
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,6,N Current (RMS),A,29.1
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.4
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.92
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.96
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.39
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.57
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.42
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,30.6
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.2
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.0
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.81
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.29
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.94
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.6
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.6
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.52
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,175.6
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.1
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.17
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.55
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.5
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,96.5
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.4
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.1
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,29.5
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,103.64
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,95.26
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,113.94
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
924627,Cannon Street Local,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,468.9
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.32
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.66
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.34
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,6,N Current (RMS),A,27.9
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.3
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.52
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.22
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.37
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.5
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.3
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.54
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.4
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.98
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.54
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.83
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.32
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.74
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.9
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.6
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,141.4
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.5
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.44
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,84.9
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.8
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.95
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.49
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,107.91
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,87.7
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,108.14
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,444.3
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
924627,Cannon Street Local,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.0
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.75
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.94
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.41
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,6,N Current (RMS),A,30.3
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,71.2
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.3
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.72
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.57
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.84
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.36
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.9
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.52
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.03
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.83
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.18
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.43
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.96
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,156.1
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.81
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,111.7
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.5
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.42
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,99.62
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,88.88
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,106.65
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.4
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.9
924627,Cannon Street Local,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,442.4
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.86
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.92
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.4
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,6,N Current (RMS),A,42.8
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.6
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.34
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.32
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.19
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.94
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,45.3
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.8
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.75
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.47
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.26
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.57
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.29
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.82
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.93
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,156.4
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.6
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.74
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.94
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,74.7
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.1
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,29.6
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,101.56
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,91.94
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,99.64
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.5
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
924627,Cannon Street Local,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.4
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.04
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.39
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.2
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.88
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,6,N Current (RMS),A,26.4
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.8
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.56
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.13
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.81
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,50.9
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.8
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.77
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.57
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.12
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.79
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.06
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.87
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.05
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.3
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.02
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.04
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,73.2
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.7
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,29.7
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,103.29
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,90.23
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,94.67
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.3
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.8
924627,Cannon Street Local,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.3
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.48
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.99
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,6,N Current (RMS),A,27.3
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.1
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.74
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.38
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.85
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.8
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.87
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.3
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.95
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.93
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.93
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.49
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.9
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.6
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.71
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.45
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,72.7
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,29.7
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,94.76
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,93.11
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,99.01
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.4
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.9
924627,Cannon Street Local,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.3
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.53
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.28
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.17
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.24
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,6,N Current (RMS),A,28.4
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.16
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.7
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.37
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.8
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.36
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.66
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.16
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.25
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.18
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.5
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.1
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.79
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.25
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,70.4
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,29.8
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.5
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,94.65
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,92.24
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,93.63
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.5
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
924627,Cannon Street Local,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.2
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.95
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.38
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.21
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,6,N Current (RMS),A,27.0
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.8
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.9
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.46
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.93
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.9
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.09
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.44
924627,Cannon Street Local,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.2
